Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,7,15,23.5,3.5,0.95,11.7,4.0,0.0,0.0
2018,1,1,7,30,47.0,7.0,1.0,11.8,8.0,6.67,0.0
2018,1,1,7,45,109.5,20.5,1.05,11.9,29.5,16.23,0.0
2018,1,1,8,0,172.0,34.0,1.1,12.0,51.0,28.93,15.89
2018,1,1,8,15,232.5,46.5,1.2,12.15,81.0,56.57,33.55
2018,1,1,8,30,293.0,59.0,1.3,12.3,111.0,90.84,58.36
2018,1,1,8,45,334.0,70.0,1.4,12.5,143.5,126.79,87.71
2018,1,1,9,0,375.0,81.0,1.5,12.7,176.0,166.9,122.07
2018,1,1,9,15,440.5,85.5,1.55,12.9,214.0,211.49,160.17
2018,1,1,9,30,506.0,90.0,1.6,13.1,252.0,264.32,205.47
2018,1,1,9,45,502.0,102.0,1.65,13.35,277.0,299.15,237.06
2018,1,1,10,0,498.0,114.0,1.7,13.6,302.0,335.07,268.66
2018,1,1,10,15,523.5,118.5,1.55,13.85,329.0,375.83,302.71
2018,1,1,10,30,549.0,123.0,1.4,14.1,356.0,417.48,336.51
2018,1,1,10,45,609.5,115.5,1.25,14.35,386.5,470.25,378.12
2018,1,1,11,0,670.0,108.0,1.1,14.6,417.0,522.03,417.84
2018,1,1,11,15,673.0,110.0,1.0,14.75,428.5,550.26,438.87
2018,1,1,11,30,676.0,112.0,0.9,14.9,440.0,576.53,458.04
2018,1,1,11,45,665.0,117.0,0.8,15.1,443.5,594.58,470.36
2018,1,1,12,0,654.0,122.0,0.7,15.3,447.0,609.82,480.32
2018,1,1,12,15,649.0,123.0,0.75,15.4,445.5,622.15,489.98
2018,1,1,12,30,644.0,124.0,0.8,15.5,444.0,631.9,497.73
2018,1,1,12,45,594.5,136.0,0.85,15.6,427.5,617.95,487.48
2018,1,1,13,0,545.0,148.0,0.9,15.7,411.0,596.16,471.76
2018,1,1,13,15,554.5,139.5,0.9,15.75,400.0,597.95,474.09
2018,1,1,13,30,564.0,131.0,0.9,15.8,389.0,602.6,478.12
2018,1,1,13,45,605.0,114.5,0.95,15.8,379.0,615.01,489.11
2018,1,1,14,0,646.0,98.0,1.0,15.8,369.0,623.82,497.04
2018,1,1,14,15,661.0,88.5,1.0,15.8,349.5,617.99,493.32
2018,1,1,14,30,676.0,79.0,1.0,15.8,330.0,609.04,487.4
2018,1,1,14,45,656.0,75.5,1.0,15.75,300.5,579.77,466.27
2018,1,1,15,0,636.0,72.0,1.0,15.7,271.0,548.86,442.96
2018,1,1,15,15,555.5,70.0,1.0,15.7,227.5,478.34,388.09
2018,1,1,15,30,475.0,68.0,1.0,15.7,184.0,409.75,333.38
2018,1,1,15,45,435.0,59.5,1.0,15.3,151.0,361.02,293.46
2018,1,1,16,0,395.0,51.0,1.0,14.9,118.0,313.42,252.63
2018,1,1,16,15,304.0,41.5,1.0,14.75,84.0,238.52,187.77
2018,1,1,16,30,213.0,32.0,1.0,14.6,50.0,173.27,119.71
2018,1,1,16,45,118.0,18.0,1.05,14.4,27.0,89.17,0.0
2018,1,1,17,0,23.0,4.0,1.1,14.2,4.0,13.24,0.0
2018,1,1,17,15,11.5,2.0,1.1,14.15,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,7,15,11.0,3.0,1.6,12.65,3.0,0.0,0.0
2018,1,2,7,30,22.0,6.0,1.6,12.8,6.0,5.72,0.0
2018,1,2,7,45,11.0,18.0,1.55,13.0,18.0,16.36,0.0
2018,1,2,8,0,0.0,30.0,1.5,13.2,30.0,27.3,16.57
2018,1,2,8,15,3.0,45.5,1.5,13.4,46.0,41.7,28.98
2018,1,2,8,30,6.0,61.0,1.5,13.6,62.0,56.72,42.06
2018,1,2,8,45,10.0,76.0,1.5,13.8,78.5,71.97,55.16
2018,1,2,9,0,14.0,91.0,1.5,14.0,95.0,87.78,68.62
2018,1,2,9,15,28.5,107.5,1.4,14.25,116.5,109.93,86.97
2018,1,2,9,30,43.0,124.0,1.3,14.5,138.0,132.88,105.94
2018,1,2,9,45,41.0,133.0,1.15,14.7,147.5,143.74,115.05
2018,1,2,10,0,39.0,142.0,1.0,14.9,157.0,154.39,123.8
2018,1,2,10,15,23.0,143.5,0.95,15.2,152.5,147.01,117.58
2018,1,2,10,30,7.0,145.0,0.9,15.5,148.0,141.4,112.66
2018,1,2,10,45,3.5,126.0,0.85,15.8,127.5,121.04,95.69
2018,1,2,11,0,0.0,107.0,0.8,16.1,107.0,100.52,78.58
2018,1,2,11,15,0.0,111.0,0.75,16.25,111.0,104.45,81.73
2018,1,2,11,30,0.0,115.0,0.7,16.4,115.0,108.42,84.85
2018,1,2,11,45,1.5,135.0,0.65,16.6,135.5,129.43,101.9
2018,1,2,12,0,3.0,155.0,0.6,16.8,156.0,151.02,119.2
2018,1,2,12,15,2.5,152.5,0.6,16.9,153.5,148.45,116.98
2018,1,2,12,30,2.0,150.0,0.6,17.0,151.0,145.89,114.88
2018,1,2,12,45,1.5,148.5,0.55,17.1,149.0,144.39,113.62
2018,1,2,13,0,1.0,147.0,0.5,17.2,147.0,142.94,112.43
2018,1,2,13,15,1.0,139.0,0.5,17.2,139.0,135.07,106.17
2018,1,2,13,30,1.0,131.0,0.5,17.2,131.0,127.23,99.95
2018,1,2,13,45,27.0,135.5,0.5,17.2,146.5,160.38,127.9
2018,1,2,14,0,53.0,140.0,0.5,17.2,162.0,186.49,149.77
2018,1,2,14,15,74.5,146.5,0.45,17.1,175.5,211.89,170.71
2018,1,2,14,30,96.0,153.0,0.4,17.0,189.0,237.89,191.86
2018,1,2,14,45,119.0,138.5,0.4,16.85,179.0,248.49,200.92
2018,1,2,15,0,142.0,124.0,0.4,16.7,169.0,246.41,199.92
2018,1,2,15,15,188.0,107.5,0.4,16.7,159.0,266.39,216.41
2018,1,2,15,30,234.0,91.0,0.4,16.7,149.0,271.67,220.49
2018,1,2,15,45,210.0,76.5,0.4,16.2,121.5,233.89,189.08
2018,1,2,16,0,186.0,62.0,0.4,15.7,94.0,197.04,157.75
2018,1,2,16,15,141.0,47.5,0.45,15.45,68.0,150.25,117.02
2018,1,2,16,30,96.0,33.0,0.5,15.2,42.0,106.76,73.35
2018,1,2,16,45,66.5,19.5,0.6,14.95,24.0,62.74,0.0
2018,1,2,17,0,37.0,6.0,0.7,14.7,6.0,20.95,0.0
2018,1,2,17,15,18.5,3.0,0.75,14.55,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.05,13.2,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,13.3,1.0,0.95,0.0
2018,1,3,7,45,0.0,3.0,2.0,13.45,3.0,2.77,0.0
2018,1,3,8,0,0.0,5.0,2.0,13.6,5.0,4.62,0.0
2018,1,3,8,15,0.0,6.5,1.95,13.75,6.5,6.01,0.0
2018,1,3,8,30,0.0,8.0,1.9,13.9,8.0,7.4,0.63
2018,1,3,8,45,0.0,9.0,1.85,14.0,9.0,8.33,1.48
2018,1,3,9,0,0.0,10.0,1.8,14.1,10.0,9.26,2.31
2018,1,3,9,15,0.0,11.5,1.8,14.2,11.5,10.65,3.53
2018,1,3,9,30,0.0,13.0,1.8,14.3,13.0,12.05,4.72
2018,1,3,9,45,0.0,15.0,1.75,14.45,15.0,13.9,6.31
2018,1,3,10,0,0.0,17.0,1.7,14.6,17.0,15.76,7.89
2018,1,3,10,15,0.0,19.5,1.85,14.65,19.5,18.09,9.85
2018,1,3,10,30,0.0,22.0,2.0,14.7,22.0,20.42,11.81
2018,1,3,10,45,0.0,27.0,2.2,14.8,27.0,25.07,15.74
2018,1,3,11,0,0.0,32.0,2.4,14.9,32.0,29.72,19.66
2018,1,3,11,15,0.0,41.0,2.65,14.95,41.0,38.1,26.72
2018,1,3,11,30,0.0,50.0,2.9,15.0,50.0,46.49,33.77
2018,1,3,11,45,0.0,44.0,3.2,15.0,44.0,40.9,29.03
2018,1,3,12,0,0.0,38.0,3.5,15.0,38.0,35.31,24.3
2018,1,3,12,15,0.0,47.0,3.7,15.05,47.0,43.69,31.37
2018,1,3,12,30,0.0,56.0,3.9,15.1,56.0,52.08,38.43
2018,1,3,12,45,0.0,67.5,4.1,15.1,67.5,62.81,47.46
2018,1,3,13,0,0.0,79.0,4.3,15.1,79.0,73.55,56.51
2018,1,3,13,15,0.0,59.0,4.25,15.1,59.0,54.87,40.84
2018,1,3,13,30,0.0,39.0,4.2,15.1,39.0,36.23,25.14
2018,1,3,13,45,0.0,31.5,4.2,15.1,31.5,29.25,19.25
2018,1,3,14,0,0.0,24.0,4.2,15.1,24.0,22.27,13.35
2018,1,3,14,15,1.5,49.5,3.95,15.1,50.0,47.11,34.57
2018,1,3,14,30,3.0,75.0,3.7,15.1,76.0,72.23,55.94
2018,1,3,14,45,4.0,84.0,3.5,15.15,85.5,82.83,64.96
2018,1,3,15,0,5.0,93.0,3.3,15.2,95.0,94.55,74.87
2018,1,3,15,15,2.5,78.5,3.3,15.2,79.5,77.96,60.78
2018,1,3,15,30,0.0,64.0,3.3,15.2,64.0,61.45,46.65
2018,1,3,15,45,0.0,53.0,3.65,14.95,53.0,50.56,37.26
2018,1,3,16,0,0.0,42.0,4.0,14.7,42.0,39.62,27.72
2018,1,3,16,15,22.0,31.5,4.4,14.65,33.5,43.83,30.84
2018,1,3,16,30,44.0,21.0,4.8,14.6,25.0,49.34,31.95
2018,1,3,16,45,29.0,12.5,5.2,14.5,14.5,28.68,0.0
2018,1,3,17,0,14.0,4.0,5.6,14.4,4.0,9.6,0.0
2018,1,3,17,15,7.0,2.0,5.7,14.45,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,5.7,14.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,5.7,14.15,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,5.95,14.05,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,6.05,14.1,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,6.05,14.15,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,6.0,14.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.85,14.25,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,1,4,7,15,10.5,3.0,4.0,13.95,3.0,0.0,0.0
2018,1,4,7,30,21.0,6.0,4.1,14.2,6.0,5.72,0.0
2018,1,4,7,45,49.5,15.0,4.15,14.4,18.5,12.7,0.0
2018,1,4,8,0,78.0,24.0,4.2,14.6,31.0,20.72,11.09
2018,1,4,8,15,43.5,38.5,4.2,14.8,43.0,37.78,24.18
2018,1,4,8,30,9.0,53.0,4.2,15.0,55.0,49.94,35.99
2018,1,4,8,45,12.0,65.5,4.2,15.2,68.5,62.71,46.99
2018,1,4,9,0,15.0,78.0,4.2,15.4,82.0,75.88,58.27
2018,1,4,9,15,91.5,96.0,4.25,15.6,125.0,118.33,91.98
2018,1,4,9,30,168.0,114.0,4.3,15.8,168.0,166.8,131.55
2018,1,4,9,45,208.0,126.5,4.3,16.05,200.5,207.06,165.36
2018,1,4,10,0,248.0,139.0,4.3,16.3,233.0,248.19,199.86
2018,1,4,10,15,226.0,159.5,4.4,16.45,250.0,271.76,220.04
2018,1,4,10,30,204.0,180.0,4.5,16.6,267.0,287.64,233.46
2018,1,4,10,45,182.0,185.5,4.55,16.75,266.0,290.76,236.24
2018,1,4,11,0,160.0,191.0,4.6,16.9,265.0,291.8,237.07
2018,1,4,11,15,88.5,178.0,4.6,17.0,219.0,232.82,188.47
2018,1,4,11,30,17.0,165.0,4.6,17.1,173.0,169.58,135.49
2018,1,4,11,45,268.5,146.0,4.65,17.15,280.5,343.17,281.93
2018,1,4,12,0,520.0,127.0,4.7,17.2,388.0,522.19,427.6
2018,1,4,12,15,679.0,101.5,4.65,17.2,442.0,620.12,505.75
2018,1,4,12,30,838.0,76.0,4.6,17.2,496.0,717.37,579.86
2018,1,4,12,45,646.5,118.0,4.6,17.2,439.0,638.09,518.65
2018,1,4,13,0,455.0,160.0,4.6,17.2,382.0,543.1,442.62
2018,1,4,13,15,404.5,166.0,4.55,17.15,359.0,515.89,421.22
2018,1,4,13,30,354.0,172.0,4.5,17.1,336.0,474.28,388.31
2018,1,4,13,45,331.5,164.5,4.5,17.05,312.5,449.43,369.08
2018,1,4,14,0,309.0,157.0,4.5,17.0,289.0,423.49,348.74
2018,1,4,14,15,393.0,129.0,4.45,16.9,285.0,464.25,383.54
2018,1,4,14,30,477.0,101.0,4.4,16.8,281.0,487.29,404.01
2018,1,4,14,45,587.5,83.0,4.4,16.7,284.5,543.38,450.09
2018,1,4,15,0,698.0,65.0,4.4,16.6,288.0,581.92,481.38
2018,1,4,15,15,660.5,61.0,4.4,16.6,251.0,539.96,447.05
2018,1,4,15,30,623.0,57.0,4.4,16.6,214.0,493.7,408.5
2018,1,4,15,45,525.5,53.5,4.2,16.2,169.5,411.66,339.78
2018,1,4,16,0,428.0,50.0,4.0,15.8,125.0,333.9,273.09
2018,1,4,16,15,313.5,39.0,3.95,15.55,86.0,243.96,195.11
2018,1,4,16,30,199.0,28.0,3.9,15.3,47.0,159.56,116.12
2018,1,4,16,45,127.5,17.5,3.85,15.05,27.5,94.64,0.0
2018,1,4,17,0,56.0,7.0,3.8,14.8,8.0,29.95,0.0
2018,1,4,17,15,28.0,3.5,3.85,14.75,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,4.0,14.8,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,3.9,14.9,1.0,0.95,0.0
2018,1,5,7,45,0.0,3.0,3.8,15.0,3.0,2.77,0.0
2018,1,5,8,0,0.0,5.0,3.7,15.1,5.0,4.62,0.0
2018,1,5,8,15,0.0,5.5,3.55,15.2,5.5,5.09,0.0
2018,1,5,8,30,0.0,6.0,3.4,15.3,6.0,5.55,0.0
2018,1,5,8,45,0.0,7.5,3.25,15.35,7.5,6.94,0.25
2018,1,5,9,0,0.0,9.0,3.1,15.4,9.0,8.33,1.47
2018,1,5,9,15,0.0,10.5,3.0,15.45,10.5,9.73,2.68
2018,1,5,9,30,0.0,12.0,2.9,15.5,12.0,11.12,3.87
2018,1,5,9,45,0.0,16.5,2.8,15.55,16.5,15.3,7.44
2018,1,5,10,0,0.0,21.0,2.7,15.6,21.0,19.48,10.99
2018,1,5,10,15,0.5,54.0,2.55,15.65,54.0,50.43,37.25
2018,1,5,10,30,1.0,87.0,2.4,15.7,87.0,81.71,63.47
2018,1,5,10,45,8.5,121.0,2.25,15.7,124.5,118.81,94.33
2018,1,5,11,0,16.0,155.0,2.1,15.7,162.0,157.35,126.0
2018,1,5,11,15,16.5,153.5,1.95,15.7,161.0,156.84,125.41
2018,1,5,11,30,17.0,152.0,1.8,15.7,160.0,156.32,124.91
2018,1,5,11,45,9.0,126.0,1.7,15.75,130.5,125.42,99.32
2018,1,5,12,0,1.0,100.0,1.6,15.8,101.0,94.43,73.53
2018,1,5,12,15,3.0,117.0,1.6,15.75,119.0,112.74,88.79
2018,1,5,12,30,5.0,134.0,1.6,15.7,137.0,131.54,104.32
2018,1,5,12,45,20.5,160.5,1.6,15.65,171.0,170.99,137.08
2018,1,5,13,0,36.0,187.0,1.6,15.6,205.0,222.2,178.94
2018,1,5,13,15,20.0,164.0,1.7,15.55,174.0,176.0,141.18
2018,1,5,13,30,4.0,141.0,1.8,15.5,143.0,139.92,111.46
2018,1,5,13,45,3.0,126.5,1.85,15.45,128.0,124.43,98.9
2018,1,5,14,0,2.0,112.0,1.9,15.4,113.0,108.97,86.24
2018,1,5,14,15,7.0,99.5,2.0,15.3,102.5,100.13,79.24
2018,1,5,14,30,12.0,87.0,2.1,15.2,92.0,91.16,72.07
2018,1,5,14,45,14.0,100.5,2.15,15.1,105.5,107.79,86.2
2018,1,5,15,0,16.0,114.0,2.2,15.0,119.0,126.39,101.86
2018,1,5,15,15,8.0,92.5,2.2,15.0,95.0,97.64,77.5
2018,1,5,15,30,0.0,71.0,2.2,15.0,71.0,69.26,53.29
2018,1,5,15,45,0.0,55.5,2.55,14.7,55.5,53.21,39.58
2018,1,5,16,0,0.0,40.0,2.9,14.4,40.0,37.17,25.75
2018,1,5,16,15,0.0,30.5,3.05,14.3,30.5,28.33,17.89
2018,1,5,16,30,0.0,21.0,3.2,14.2,21.0,19.49,9.49
2018,1,5,16,45,6.5,12.0,3.35,14.05,12.0,14.26,0.0
2018,1,5,17,0,13.0,3.0,3.5,13.9,3.0,8.29,0.0
2018,1,5,17,15,6.5,1.5,3.6,13.8,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,6,7,15,33.0,4.0,2.4,12.25,4.5,0.0,0.0
2018,1,6,7,30,66.0,8.0,2.5,12.4,9.0,7.63,0.0
2018,1,6,7,45,235.0,19.0,2.55,12.55,39.0,15.49,0.0
2018,1,6,8,0,404.0,30.0,2.6,12.7,69.0,25.88,15.45
2018,1,6,8,15,500.0,36.5,2.65,12.85,109.0,62.95,30.27
2018,1,6,8,30,596.0,43.0,2.7,13.0,149.0,111.83,62.75
2018,1,6,8,45,651.0,46.5,2.7,13.15,189.5,159.28,101.1
2018,1,6,9,0,706.0,50.0,2.7,13.3,230.0,211.96,147.07
2018,1,6,9,15,738.5,53.5,2.75,13.45,268.0,263.22,194.0
2018,1,6,9,30,771.0,57.0,2.8,13.6,306.0,316.6,242.68
2018,1,6,9,45,791.5,60.0,2.8,13.75,339.5,366.71,288.21
2018,1,6,10,0,812.0,63.0,2.8,13.9,373.0,417.12,332.89
2018,1,6,10,15,829.0,65.5,2.85,14.05,402.0,465.36,374.81
2018,1,6,10,30,846.0,68.0,2.9,14.2,431.0,513.01,415.17
2018,1,6,10,45,772.0,85.5,3.0,14.35,430.0,525.97,427.34
2018,1,6,11,0,698.0,103.0,3.1,14.5,429.0,532.66,433.76
2018,1,6,11,15,666.5,115.5,3.25,14.6,434.5,552.17,450.0
2018,1,6,11,30,635.0,128.0,3.4,14.7,440.0,567.56,462.52
2018,1,6,11,45,565.5,148.5,3.5,14.75,429.5,557.53,454.59
2018,1,6,12,0,496.0,169.0,3.6,14.8,419.0,547.04,445.95
2018,1,6,12,15,503.0,167.0,3.65,14.85,420.5,562.24,458.47
2018,1,6,12,30,510.0,165.0,3.7,14.9,422.0,575.77,469.51
2018,1,6,12,45,599.5,138.5,3.7,14.9,436.5,626.7,510.91
2018,1,6,13,0,689.0,112.0,3.7,14.9,451.0,672.23,547.34
2018,1,6,13,15,648.5,118.5,3.7,14.9,430.0,654.12,533.61
2018,1,6,13,30,608.0,125.0,3.7,14.9,409.0,632.98,517.4
2018,1,6,13,45,632.0,112.0,3.7,14.85,395.5,636.57,521.61
2018,1,6,14,0,656.0,99.0,3.7,14.8,382.0,636.96,522.67
2018,1,6,14,15,654.5,92.5,3.75,14.75,359.0,622.84,512.71
2018,1,6,14,30,653.0,86.0,3.8,14.7,336.0,606.15,500.73
2018,1,6,14,45,654.0,78.5,3.8,14.65,310.0,587.51,486.92
2018,1,6,15,0,655.0,71.0,3.8,14.6,284.0,566.34,470.53
2018,1,6,15,15,679.0,61.5,3.8,14.6,258.5,555.53,461.67
2018,1,6,15,30,703.0,52.0,3.8,14.6,233.0,537.12,445.84
2018,1,6,15,45,588.0,52.0,3.75,14.05,185.5,450.21,373.6
2018,1,6,16,0,473.0,52.0,3.7,13.5,138.0,364.13,300.34
2018,1,6,16,15,359.0,43.0,3.65,13.2,98.0,274.4,222.2
2018,1,6,16,30,245.0,34.0,3.6,12.9,58.0,192.77,145.48
2018,1,6,16,45,163.5,22.0,3.6,12.6,34.5,120.2,9.91
2018,1,6,17,0,82.0,10.0,3.6,12.3,11.0,43.96,0.0
2018,1,6,17,15,41.0,5.0,3.6,12.2,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,7,7,15,33.5,4.0,2.05,10.2,4.5,0.0,0.0
2018,1,7,7,30,67.0,8.0,2.0,10.4,9.0,7.63,0.0
2018,1,7,7,45,107.5,14.5,1.9,10.6,22.0,11.33,0.0
2018,1,7,8,0,148.0,21.0,1.8,10.8,35.0,16.68,8.08
2018,1,7,8,15,77.5,27.0,1.85,10.95,34.5,28.99,16.19
2018,1,7,8,30,7.0,33.0,1.9,11.1,34.0,31.45,20.97
2018,1,7,8,45,3.5,39.5,1.95,11.3,40.0,37.28,26.37
2018,1,7,9,0,0.0,46.0,2.0,11.5,46.0,42.74,31.33
2018,1,7,9,15,0.0,55.5,2.0,11.7,55.5,51.6,38.99
2018,1,7,9,30,0.0,65.0,2.0,11.9,65.0,60.47,46.57
2018,1,7,9,45,0.0,77.0,2.0,12.1,77.0,71.76,56.13
2018,1,7,10,0,0.0,89.0,2.0,12.3,89.0,83.14,65.69
2018,1,7,10,15,0.0,101.0,2.0,12.5,101.0,94.64,75.25
2018,1,7,10,30,0.0,113.0,2.0,12.7,113.0,106.26,84.83
2018,1,7,10,45,0.5,127.5,2.0,12.85,127.5,120.74,96.77
2018,1,7,11,0,1.0,142.0,2.0,13.0,142.0,135.47,108.84
2018,1,7,11,15,1.0,140.5,1.9,13.15,140.5,134.13,107.5
2018,1,7,11,30,1.0,139.0,1.8,13.3,139.0,132.78,106.22
2018,1,7,11,45,0.5,129.0,1.75,13.4,129.0,122.6,97.67
2018,1,7,12,0,0.0,119.0,1.7,13.5,119.0,112.42,89.15
2018,1,7,12,15,1.5,139.5,1.65,13.55,140.5,134.22,107.24
2018,1,7,12,30,3.0,160.0,1.6,13.6,162.0,156.71,125.73
2018,1,7,12,45,10.0,171.0,1.55,13.65,176.0,174.06,140.12
2018,1,7,13,0,17.0,182.0,1.5,13.7,190.0,192.01,154.97
2018,1,7,13,15,14.0,175.0,1.35,13.65,181.5,183.16,147.67
2018,1,7,13,30,11.0,168.0,1.2,13.6,173.0,174.29,140.45
2018,1,7,13,45,5.5,148.5,1.1,13.55,151.0,149.82,120.37
2018,1,7,14,0,0.0,129.0,1.0,13.5,129.0,125.44,100.26
2018,1,7,14,15,0.0,123.0,0.95,13.35,123.0,119.93,95.93
2018,1,7,14,30,0.0,117.0,0.9,13.2,117.0,114.53,91.63
2018,1,7,14,45,1.0,109.5,0.9,13.1,110.0,108.31,86.64
2018,1,7,15,0,2.0,102.0,0.9,13.0,103.0,102.21,81.67
2018,1,7,15,15,1.0,86.0,0.9,13.0,86.5,85.01,67.16
2018,1,7,15,30,0.0,70.0,0.9,13.0,70.0,67.81,52.5
2018,1,7,15,45,0.0,55.0,0.95,12.8,55.0,52.37,39.23
2018,1,7,16,0,0.0,40.0,1.0,12.6,40.0,37.17,26.04
2018,1,7,16,15,0.0,30.0,1.05,12.55,30.0,27.86,17.76
2018,1,7,16,30,0.0,20.0,1.1,12.5,20.0,18.55,9.16
2018,1,7,16,45,9.5,12.5,1.1,12.4,12.5,16.15,0.0
2018,1,7,17,0,19.0,5.0,1.1,12.3,5.0,12.78,0.0
2018,1,7,17,15,9.5,2.5,1.15,12.3,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,5.2,13.2,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,5.3,13.3,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,5.4,13.4,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,5.5,13.5,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,5.65,13.65,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,5.8,13.8,7.0,6.48,0.0
2018,1,8,8,45,0.0,10.5,5.95,13.9,10.5,9.72,2.66
2018,1,8,9,0,0.0,14.0,6.1,14.0,14.0,12.97,5.48
2018,1,8,9,15,0.0,16.5,6.2,14.1,16.5,15.29,7.49
2018,1,8,9,30,0.0,19.0,6.3,14.2,19.0,17.61,9.48
2018,1,8,9,45,0.0,17.5,6.35,14.25,17.5,16.23,8.27
2018,1,8,10,0,0.0,16.0,6.4,14.3,16.0,14.84,7.06
2018,1,8,10,15,0.0,20.0,6.35,14.4,20.0,18.55,10.22
2018,1,8,10,30,0.0,24.0,6.3,14.5,24.0,22.27,13.36
2018,1,8,10,45,0.0,26.5,6.2,14.55,26.5,24.6,15.32
2018,1,8,11,0,0.0,29.0,6.1,14.6,29.0,26.93,17.27
2018,1,8,11,15,0.0,27.5,6.15,14.65,27.5,25.54,16.06
2018,1,8,11,30,0.0,26.0,6.2,14.7,26.0,24.15,14.86
2018,1,8,11,45,0.0,30.0,6.25,14.8,30.0,27.87,17.99
2018,1,8,12,0,0.0,34.0,6.3,14.9,34.0,31.59,21.12
2018,1,8,12,15,0.0,40.5,6.3,14.95,40.5,37.64,26.22
2018,1,8,12,30,0.0,47.0,6.3,15.0,47.0,43.7,31.33
2018,1,8,12,45,0.0,42.5,6.3,15.0,42.5,39.5,27.8
2018,1,8,13,0,0.0,38.0,6.3,15.0,38.0,35.31,24.28
2018,1,8,13,15,0.0,41.0,6.25,15.0,41.0,38.1,26.66
2018,1,8,13,30,0.0,44.0,6.2,15.0,44.0,40.89,29.05
2018,1,8,13,45,0.5,61.5,6.15,15.0,61.5,57.59,43.23
2018,1,8,14,0,1.0,79.0,6.1,15.0,79.0,74.3,57.43
2018,1,8,14,15,1.0,65.5,6.1,14.95,65.5,61.68,46.85
2018,1,8,14,30,1.0,52.0,6.1,14.9,52.0,49.07,36.23
2018,1,8,14,45,1.5,58.0,6.15,14.85,58.5,55.0,41.36
2018,1,8,15,0,2.0,64.0,6.2,14.8,65.0,60.93,46.46
2018,1,8,15,15,2.0,60.0,6.2,14.8,61.0,57.15,43.25
2018,1,8,15,30,2.0,56.0,6.2,14.8,57.0,53.46,40.05
2018,1,8,15,45,1.0,38.0,6.05,14.7,38.5,35.9,24.96
2018,1,8,16,0,0.0,20.0,5.9,14.6,20.0,18.54,10.04
2018,1,8,16,15,0.0,16.5,5.75,14.55,16.5,15.29,7.1
2018,1,8,16,30,0.0,13.0,5.6,14.5,13.0,12.04,3.93
2018,1,8,16,45,7.5,9.0,5.45,14.45,9.0,11.95,0.0
2018,1,8,17,0,15.0,5.0,5.3,14.4,5.0,11.13,0.0
2018,1,8,17,15,7.5,2.5,5.3,14.4,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,5.35,14.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,5.95,14.75,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,6.25,14.8,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,6.4,14.8,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,6.25,14.8,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,6.0,14.75,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,5.15,14.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,9,7,15,1.5,1.5,4.05,13.8,1.5,0.0,0.0
2018,1,9,7,30,3.0,3.0,4.5,13.9,3.0,2.86,0.0
2018,1,9,7,45,1.5,9.0,4.95,13.95,9.0,8.34,0.0
2018,1,9,8,0,0.0,15.0,5.4,14.0,15.0,13.9,5.67
2018,1,9,8,15,0.0,21.5,5.75,14.05,21.5,19.94,10.93
2018,1,9,8,30,0.0,28.0,6.1,14.1,28.0,25.98,16.33
2018,1,9,8,45,0.0,32.5,6.45,14.2,32.5,30.16,20.08
2018,1,9,9,0,0.0,37.0,6.8,14.3,37.0,34.35,23.76
2018,1,9,9,15,0.0,37.0,6.8,14.3,37.0,34.35,23.8
2018,1,9,9,30,0.0,37.0,6.8,14.3,37.0,34.35,23.81
2018,1,9,9,45,0.0,60.5,6.85,14.35,60.5,56.26,42.47
2018,1,9,10,0,0.0,84.0,6.9,14.4,84.0,78.37,61.17
2018,1,9,10,15,0.5,108.0,6.8,14.4,108.0,101.59,80.67
2018,1,9,10,30,1.0,132.0,6.7,14.4,132.0,125.26,100.42
2018,1,9,10,45,0.5,94.5,6.6,14.4,94.5,88.62,69.51
2018,1,9,11,0,0.0,57.0,6.5,14.4,57.0,53.01,39.38
2018,1,9,11,15,2.0,87.5,6.55,14.35,88.5,82.82,64.55
2018,1,9,11,30,4.0,118.0,6.6,14.3,120.0,113.85,90.57
2018,1,9,11,45,2.0,122.5,6.65,14.3,123.5,117.11,93.17
2018,1,9,12,0,0.0,127.0,6.7,14.3,127.0,120.33,95.76
2018,1,9,12,15,0.5,122.0,6.9,14.25,122.5,115.82,92.03
2018,1,9,12,30,1.0,117.0,7.1,14.2,118.0,111.34,88.33
2018,1,9,12,45,31.0,146.0,7.3,14.15,161.5,170.6,138.89
2018,1,9,13,0,61.0,175.0,7.5,14.1,205.0,227.0,186.72
2018,1,9,13,15,42.5,154.5,7.75,14.1,175.0,191.07,156.52
2018,1,9,13,30,24.0,134.0,8.0,14.1,145.0,154.89,125.94
2018,1,9,13,45,25.5,120.0,8.2,14.05,131.5,141.25,114.81
2018,1,9,14,0,27.0,106.0,8.4,14.0,118.0,127.49,103.5
2018,1,9,14,15,52.0,125.0,8.4,14.0,146.0,168.71,139.17
2018,1,9,14,30,77.0,144.0,8.4,14.0,174.0,211.55,175.95
2018,1,9,14,45,134.5,129.5,8.4,13.95,176.5,247.56,208.0
2018,1,9,15,0,192.0,115.0,8.4,13.9,179.0,281.21,237.68
2018,1,9,15,15,138.0,96.5,8.4,13.9,139.5,207.11,174.12
2018,1,9,15,30,84.0,78.0,8.4,13.9,100.0,146.81,121.59
2018,1,9,15,45,74.0,64.0,8.45,13.8,81.0,122.38,100.17
2018,1,9,16,0,64.0,50.0,8.5,13.7,62.0,98.13,78.62
2018,1,9,16,15,55.5,38.5,8.55,13.65,47.0,78.51,60.74
2018,1,9,16,30,47.0,27.0,8.6,13.6,32.0,59.16,42.24
2018,1,9,16,45,38.5,18.0,8.65,13.5,21.0,41.82,12.86
2018,1,9,17,0,30.0,9.0,8.7,13.4,10.0,21.37,0.0
2018,1,9,17,15,15.0,4.5,8.75,13.4,5.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,8.9,13.35,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,9.0,13.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,8.95,13.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,8.9,13.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,8.9,13.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,8.9,13.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,8.8,13.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,8.65,12.95,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,8.6,12.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,8.55,12.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,8.5,12.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,8.4,12.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,8.3,12.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,8.25,12.65,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,8.2,12.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,8.2,12.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,8.1,12.35,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,7.95,12.25,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,7.9,12.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,7.8,12.15,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,7.7,12.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,7.65,12.05,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,7.5,11.95,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,7.3,11.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,7.15,11.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,7.05,11.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,6.75,11.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,6.55,11.7,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,6.0,11.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,5.75,11.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,4.3,12.05,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,4.1,12.2,1.0,0.95,0.0
2018,1,10,7,45,0.0,7.5,3.9,12.4,7.5,6.94,0.0
2018,1,10,8,0,0.0,14.0,3.7,12.6,14.0,12.97,5.0
2018,1,10,8,15,0.0,14.0,3.6,12.7,14.0,12.97,5.21
2018,1,10,8,30,0.0,14.0,3.5,12.8,14.0,12.97,5.4
2018,1,10,8,45,0.0,13.5,3.4,12.85,13.5,12.5,5.09
2018,1,10,9,0,0.0,13.0,3.3,12.9,13.0,12.04,4.74
2018,1,10,9,15,0.0,34.0,3.3,13.0,34.0,31.55,21.58
2018,1,10,9,30,0.0,55.0,3.3,13.1,55.0,51.12,38.36
2018,1,10,9,45,0.5,76.0,3.3,13.15,76.0,70.99,55.25
2018,1,10,10,0,1.0,97.0,3.3,13.2,97.0,91.18,72.26
2018,1,10,10,15,6.0,125.5,3.35,13.25,128.0,121.09,97.33
2018,1,10,10,30,11.0,154.0,3.4,13.3,159.0,152.01,123.01
2018,1,10,10,45,10.5,159.0,3.5,13.35,164.0,157.32,127.24
2018,1,10,11,0,10.0,164.0,3.6,13.4,169.0,162.62,131.47
2018,1,10,11,15,15.5,174.0,3.65,13.45,181.5,176.71,143.11
2018,1,10,11,30,21.0,184.0,3.7,13.5,194.0,191.29,155.13
2018,1,10,11,45,12.5,167.5,3.75,13.55,173.5,169.48,136.87
2018,1,10,12,0,4.0,151.0,3.8,13.6,153.0,147.25,118.24
2018,1,10,12,15,6.0,149.0,3.75,13.65,152.0,147.0,118.09
2018,1,10,12,30,8.0,147.0,3.7,13.7,151.0,146.82,118.01
2018,1,10,12,45,17.0,169.0,3.65,13.75,177.5,176.98,143.23
2018,1,10,13,0,26.0,191.0,3.6,13.8,204.0,208.31,169.22
2018,1,10,13,15,17.0,170.5,3.5,13.85,179.0,180.27,145.95
2018,1,10,13,30,8.0,150.0,3.4,13.9,154.0,152.18,122.61
2018,1,10,13,45,4.0,132.5,3.25,13.95,134.5,131.19,105.2
2018,1,10,14,0,0.0,115.0,3.1,14.0,115.0,110.28,87.74
2018,1,10,14,15,29.5,121.0,3.0,14.0,132.5,147.04,119.68
2018,1,10,14,30,59.0,127.0,2.9,14.0,150.0,177.25,145.85
2018,1,10,14,45,52.5,124.0,2.8,14.05,143.0,170.17,139.77
2018,1,10,15,0,46.0,121.0,2.7,14.1,136.0,163.75,134.26
2018,1,10,15,15,24.0,93.0,2.7,14.1,101.0,115.0,92.87
2018,1,10,15,30,2.0,65.0,2.7,14.1,66.0,63.11,48.36
2018,1,10,15,45,104.0,50.5,2.55,13.95,71.0,132.42,109.05
2018,1,10,16,0,206.0,36.0,2.4,13.8,76.0,182.74,151.19
2018,1,10,16,15,243.0,32.5,2.4,13.7,68.0,200.2,162.66
2018,1,10,16,30,280.0,29.0,2.4,13.6,60.0,207.31,161.14
2018,1,10,16,45,178.0,19.0,2.35,13.5,35.5,129.1,60.08
2018,1,10,17,0,76.0,9.0,2.3,13.4,11.0,41.16,0.0
2018,1,10,17,15,38.0,4.5,2.3,13.35,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,7,15,1.5,1.5,0.85,12.7,1.5,0.0,0.0
2018,1,11,7,30,3.0,3.0,0.8,12.8,3.0,2.86,0.0
2018,1,11,7,45,1.5,10.0,0.75,12.9,10.0,9.27,0.0
2018,1,11,8,0,0.0,17.0,0.7,13.0,17.0,15.76,7.36
2018,1,11,8,15,10.5,27.0,0.8,13.15,29.0,25.93,15.75
2018,1,11,8,30,21.0,37.0,0.9,13.3,41.0,37.0,24.91
2018,1,11,8,45,10.5,49.0,1.0,13.45,51.0,47.32,34.4
2018,1,11,9,0,0.0,61.0,1.1,13.6,61.0,56.69,42.97
2018,1,11,9,15,2.5,69.5,1.25,13.75,70.5,65.35,50.31
2018,1,11,9,30,5.0,78.0,1.4,13.9,80.0,74.31,57.83
2018,1,11,9,45,48.5,107.5,1.5,14.05,126.5,120.9,96.45
2018,1,11,10,0,92.0,137.0,1.6,14.2,173.0,174.99,141.16
2018,1,11,10,15,113.5,156.5,1.5,14.4,204.0,210.18,169.99
2018,1,11,10,30,135.0,176.0,1.4,14.6,235.0,247.42,200.19
2018,1,11,10,45,90.5,183.0,1.3,14.75,223.5,230.97,186.43
2018,1,11,11,0,46.0,190.0,1.2,14.9,212.0,216.28,173.85
2018,1,11,11,15,52.5,197.0,1.05,15.0,223.0,230.21,184.92
2018,1,11,11,30,59.0,204.0,0.9,15.1,234.0,244.57,196.11
2018,1,11,11,45,108.5,217.5,0.75,15.2,273.0,304.61,243.92
2018,1,11,12,0,158.0,231.0,0.6,15.3,312.0,359.15,286.07
2018,1,11,12,15,206.5,225.5,0.65,15.35,332.0,393.38,313.26
2018,1,11,12,30,255.0,220.0,0.7,15.4,352.0,439.48,349.28
2018,1,11,12,45,283.5,214.0,0.75,15.45,358.5,460.0,365.51
2018,1,11,13,0,312.0,208.0,0.8,15.5,365.0,480.0,381.59
2018,1,11,13,15,309.0,202.0,1.0,15.45,354.0,474.88,379.33
2018,1,11,13,30,306.0,196.0,1.2,15.4,343.0,468.5,376.16
