Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,7,15,54.5,9.0,1.7,13.15,11.5,8.58,0.0
2018,2,1,7,30,109.0,18.0,1.8,13.4,23.0,14.27,0.0
2018,2,1,7,45,175.0,32.5,1.85,13.7,51.5,25.43,14.67
2018,2,1,8,0,241.0,47.0,1.9,14.0,80.0,37.72,27.14
2018,2,1,8,15,292.0,60.5,1.9,14.2,115.5,70.02,43.3
2018,2,1,8,30,343.0,74.0,1.9,14.4,151.0,108.23,70.89
2018,2,1,8,45,367.5,87.0,1.9,14.65,185.5,146.99,103.02
2018,2,1,9,0,392.0,100.0,1.9,14.9,220.0,188.3,138.78
2018,2,1,9,15,449.0,106.0,1.85,15.2,262.0,234.94,178.39
2018,2,1,9,30,506.0,112.0,1.8,15.5,304.0,287.04,222.57
2018,2,1,9,45,540.5,117.0,1.75,15.8,340.0,334.29,262.82
2018,2,1,10,0,575.0,122.0,1.7,16.1,376.0,386.74,306.3
2018,2,1,10,15,599.5,125.0,1.75,16.4,406.5,431.84,343.43
2018,2,1,10,30,624.0,128.0,1.8,16.7,437.0,477.72,380.34
2018,2,1,10,45,643.0,129.5,1.8,17.0,461.5,519.32,413.0
2018,2,1,11,0,662.0,131.0,1.8,17.3,486.0,560.58,444.68
2018,2,1,11,15,652.5,139.5,1.9,17.5,499.0,589.84,467.1
2018,2,1,11,30,643.0,148.0,2.0,17.7,512.0,616.41,487.2
2018,2,1,11,45,686.5,137.0,2.1,17.9,531.5,657.77,518.93
2018,2,1,12,0,730.0,126.0,2.2,18.1,551.0,698.57,549.84
2018,2,1,12,15,772.5,113.5,2.3,18.2,565.0,733.09,574.76
2018,2,1,12,30,815.0,101.0,2.4,18.3,579.0,769.02,600.7
2018,2,1,12,45,817.5,99.0,2.5,18.45,574.5,782.69,610.61
2018,2,1,13,0,820.0,97.0,2.6,18.6,570.0,793.2,618.59
2018,2,1,13,15,835.5,90.0,2.7,18.6,562.5,805.28,628.2
2018,2,1,13,30,851.0,83.0,2.8,18.6,555.0,813.97,635.53
2018,2,1,13,45,819.0,86.5,2.85,18.65,527.0,792.81,621.23
2018,2,1,14,0,787.0,90.0,2.9,18.7,499.0,768.48,604.88
2018,2,1,14,15,781.0,86.0,2.9,18.65,473.5,753.54,595.28
2018,2,1,14,30,775.0,82.0,2.9,18.6,448.0,735.58,583.43
2018,2,1,14,45,735.5,84.0,2.9,18.55,411.5,695.67,555.32
2018,2,1,15,0,696.0,86.0,2.9,18.5,375.0,658.52,529.05
2018,2,1,15,15,636.5,86.0,2.9,18.5,330.5,599.35,485.48
2018,2,1,15,30,577.0,86.0,2.9,18.5,286.0,540.6,440.55
2018,2,1,15,45,634.5,69.0,2.85,17.85,262.5,542.29,443.5
2018,2,1,16,0,692.0,52.0,2.8,17.2,239.0,533.79,437.15
2018,2,1,16,15,617.5,48.5,2.85,16.85,192.5,458.79,375.81
2018,2,1,16,30,543.0,45.0,2.9,16.5,146.0,392.4,319.16
2018,2,1,16,45,453.0,38.5,2.9,16.1,106.5,314.35,251.0
2018,2,1,17,0,363.0,32.0,2.9,15.7,67.0,242.78,179.74
2018,2,1,17,15,225.0,20.5,2.9,15.55,38.5,139.0,0.0
2018,2,1,17,30,87.0,9.0,2.9,15.4,10.0,42.87,0.0
2018,2,1,17,45,43.5,4.5,2.9,15.25,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,7,15,68.0,9.5,1.6,13.7,13.0,9.05,0.0
2018,2,2,7,30,136.0,19.0,1.7,14.0,26.0,15.07,0.0
2018,2,2,7,45,203.5,33.0,1.75,14.35,55.5,25.8,15.21
2018,2,2,8,0,271.0,47.0,1.8,14.7,85.0,38.22,27.55
2018,2,2,8,15,358.5,56.5,1.9,14.95,126.5,71.35,41.89
2018,2,2,8,30,446.0,66.0,2.0,15.2,168.0,115.65,72.37
2018,2,2,8,45,425.5,82.5,2.1,15.45,196.0,153.95,106.14
2018,2,2,9,0,405.0,99.0,2.2,15.7,224.0,191.0,140.3
2018,2,2,9,15,459.0,106.0,2.3,15.95,266.5,238.52,180.89
2018,2,2,9,30,513.0,113.0,2.4,16.2,309.0,291.21,225.86
2018,2,2,9,45,512.5,125.5,2.45,16.45,337.5,332.27,261.85
2018,2,2,10,0,512.0,138.0,2.5,16.7,366.0,372.45,296.16
2018,2,2,10,15,476.0,158.0,2.6,16.9,382.0,401.43,320.82
2018,2,2,10,30,440.0,178.0,2.7,17.1,398.0,426.23,341.24
2018,2,2,10,45,468.0,181.0,2.8,17.3,425.0,467.32,374.22
2018,2,2,11,0,496.0,184.0,2.9,17.5,452.0,509.32,407.36
2018,2,2,11,15,539.5,176.5,2.95,17.65,476.5,551.22,440.33
2018,2,2,11,30,583.0,169.0,3.0,17.8,501.0,594.03,473.64
2018,2,2,11,45,551.0,184.0,3.05,18.0,502.0,606.97,482.7
2018,2,2,12,0,519.0,199.0,3.1,18.2,503.0,616.35,489.08
2018,2,2,12,15,498.5,206.5,3.15,18.3,499.5,623.23,494.04
2018,2,2,12,30,478.0,214.0,3.2,18.4,496.0,627.43,496.97
2018,2,2,12,45,534.0,192.5,3.2,18.5,505.0,658.98,522.03
2018,2,2,13,0,590.0,171.0,3.2,18.6,514.0,693.98,549.22
2018,2,2,13,15,676.5,140.0,3.15,18.6,524.5,738.0,582.72
2018,2,2,13,30,763.0,109.0,3.1,18.6,535.0,773.93,608.84
2018,2,2,13,45,790.5,99.0,3.1,18.6,526.0,786.31,618.22
2018,2,2,14,0,818.0,89.0,3.1,18.6,517.0,795.02,625.28
2018,2,2,14,15,838.5,80.0,3.1,18.5,499.0,795.3,626.64
2018,2,2,14,30,859.0,71.0,3.1,18.4,481.0,784.82,620.38
2018,2,2,14,45,818.0,72.5,3.05,18.3,440.5,748.67,595.18
2018,2,2,15,0,777.0,74.0,3.0,18.2,400.0,704.01,563.57
2018,2,2,15,15,661.5,84.0,3.0,18.2,343.0,617.24,499.62
2018,2,2,15,30,546.0,94.0,3.0,18.2,286.0,529.38,432.0
2018,2,2,15,45,533.5,83.0,2.85,17.7,250.5,491.73,403.24
2018,2,2,16,0,521.0,72.0,2.7,17.2,215.0,452.94,372.2
2018,2,2,16,15,471.0,63.5,2.7,16.95,175.0,393.05,322.67
2018,2,2,16,30,421.0,55.0,2.7,16.7,135.0,335.41,273.28
2018,2,2,16,45,298.5,46.0,2.7,16.45,95.0,239.8,191.53
2018,2,2,17,0,176.0,37.0,2.7,16.2,55.0,158.75,117.8
2018,2,2,17,15,109.0,22.5,2.65,16.05,31.5,92.37,0.0
2018,2,2,17,30,42.0,8.0,2.6,15.9,8.0,24.27,0.0
2018,2,2,17,45,21.0,4.0,2.6,15.8,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,2,3,7,15,117.0,11.0,2.8,13.3,17.0,10.48,0.0
2018,2,3,7,30,234.0,22.0,2.8,13.7,34.0,18.59,0.0
2018,2,3,7,45,382.5,30.0,2.8,14.05,74.0,23.98,13.97
2018,2,3,8,0,531.0,38.0,2.8,14.4,114.0,33.63,23.65
2018,2,3,8,15,602.5,43.5,2.7,14.65,159.5,79.46,40.03
2018,2,3,8,30,674.0,49.0,2.6,14.9,205.0,130.91,75.24
2018,2,3,8,45,719.0,53.0,2.5,15.2,250.5,183.85,118.94
2018,2,3,9,0,764.0,57.0,2.4,15.5,296.0,241.14,169.2
2018,2,3,9,15,795.0,59.5,2.35,15.85,338.5,296.8,219.39
2018,2,3,9,30,826.0,62.0,2.3,16.2,381.0,354.51,270.71
2018,2,3,9,45,848.0,64.0,2.25,16.6,419.0,409.86,319.05
2018,2,3,10,0,870.0,66.0,2.2,17.0,457.0,465.16,365.85
2018,2,3,10,15,883.5,67.5,2.2,17.35,488.5,515.8,407.83
2018,2,3,10,30,897.0,69.0,2.2,17.7,520.0,565.44,447.71
2018,2,3,10,45,906.0,70.5,2.15,18.1,545.0,611.2,483.12
2018,2,3,11,0,915.0,72.0,2.1,18.5,570.0,655.08,516.05
2018,2,3,11,15,921.5,73.0,2.05,18.9,588.0,694.65,544.9
2018,2,3,11,30,928.0,74.0,2.0,19.3,606.0,731.73,569.92
2018,2,3,11,45,931.0,74.5,1.95,19.7,616.0,763.03,590.13
2018,2,3,12,0,934.0,75.0,1.9,20.1,626.0,791.27,608.04
2018,2,3,12,15,934.0,75.5,1.8,20.4,628.5,814.0,621.78
2018,2,3,12,30,934.0,76.0,1.7,20.7,631.0,833.3,633.09
2018,2,3,12,45,931.0,75.5,1.6,21.0,624.5,845.5,639.54
2018,2,3,13,0,928.0,75.0,1.5,21.3,618.0,854.06,643.6
2018,2,3,13,15,922.5,74.5,1.5,21.4,604.0,856.9,645.61
2018,2,3,13,30,917.0,74.0,1.5,21.5,590.0,856.08,645.37
2018,2,3,13,45,908.5,73.0,1.45,21.6,568.5,848.54,640.18
2018,2,3,14,0,900.0,72.0,1.4,21.7,547.0,837.49,632.8
2018,2,3,14,15,888.0,71.0,1.45,21.65,519.0,820.18,622.86
2018,2,3,14,30,876.0,70.0,1.5,21.6,491.0,799.69,610.76
2018,2,3,14,45,858.5,68.0,1.55,21.5,456.5,770.62,592.7
2018,2,3,15,0,841.0,66.0,1.6,21.4,422.0,745.49,577.23
2018,2,3,15,15,816.5,63.0,1.6,21.4,382.0,704.8,549.63
2018,2,3,15,30,792.0,60.0,1.6,21.4,342.0,662.36,520.3
2018,2,3,15,45,756.5,57.0,1.65,20.6,298.5,610.93,485.34
2018,2,3,16,0,721.0,54.0,1.7,19.8,255.0,559.14,447.87
2018,2,3,16,15,666.5,49.5,1.75,19.35,209.5,493.77,396.65
2018,2,3,16,30,612.0,45.0,1.8,18.9,164.0,430.25,344.41
2018,2,3,16,45,522.0,38.5,1.85,18.5,120.5,353.64,279.11
2018,2,3,17,0,432.0,32.0,1.9,18.1,77.0,278.76,208.65
2018,2,3,17,15,269.5,21.0,1.9,17.95,44.5,163.11,28.97
2018,2,3,17,30,107.0,10.0,1.9,17.8,12.0,52.16,0.0
2018,2,3,17,45,53.5,5.0,1.9,17.65,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,4,7,15,38.0,10.5,1.6,14.0,12.5,10.01,0.0
2018,2,4,7,30,76.0,21.0,1.6,14.3,25.0,17.46,0.0
2018,2,4,7,45,114.0,37.5,1.6,14.6,50.5,30.52,19.54
2018,2,4,8,0,152.0,54.0,1.6,14.9,76.0,45.08,33.6
2018,2,4,8,15,187.5,70.5,1.65,15.1,107.5,73.33,49.43
2018,2,4,8,30,223.0,87.0,1.7,15.3,139.0,105.89,73.97
2018,2,4,8,45,296.0,97.0,1.75,15.5,181.5,143.85,103.22
2018,2,4,9,0,369.0,107.0,1.8,15.7,224.0,190.8,141.42
2018,2,4,9,15,357.0,125.5,1.85,16.0,251.0,227.8,174.66
2018,2,4,9,30,345.0,144.0,1.9,16.3,278.0,260.74,203.91
2018,2,4,9,45,237.0,163.0,1.95,16.55,259.0,255.67,202.9
2018,2,4,10,0,129.0,182.0,2.0,16.8,240.0,235.88,188.33
2018,2,4,10,15,156.5,198.0,2.05,17.15,273.5,273.41,218.61
2018,2,4,10,30,184.0,214.0,2.1,17.5,307.0,313.41,250.36
2018,2,4,10,45,190.5,227.5,2.15,17.85,328.0,340.74,271.65
2018,2,4,11,0,197.0,241.0,2.2,18.2,349.0,368.32,292.91
2018,2,4,11,15,308.0,232.0,2.2,18.5,407.0,449.52,356.78
2018,2,4,11,30,419.0,223.0,2.2,18.8,465.0,538.68,425.08
2018,2,4,11,45,414.5,228.0,2.2,19.1,471.0,556.48,437.45
2018,2,4,12,0,410.0,233.0,2.2,19.4,477.0,572.56,448.87
2018,2,4,12,15,425.5,229.0,2.25,19.5,483.0,592.96,464.48
2018,2,4,12,30,441.0,225.0,2.3,19.6,489.0,612.2,479.18
2018,2,4,12,45,572.5,181.5,2.3,19.75,521.0,680.69,532.21
2018,2,4,13,0,704.0,138.0,2.3,19.9,553.0,754.98,586.74
2018,2,4,13,15,751.5,119.0,2.3,19.9,553.0,779.78,604.11
2018,2,4,13,30,799.0,100.0,2.3,19.9,553.0,797.97,617.29
2018,2,4,13,45,818.5,92.5,2.35,19.85,542.0,806.52,624.36
2018,2,4,14,0,838.0,85.0,2.4,19.8,531.0,811.47,629.13
2018,2,4,14,15,851.5,79.5,2.4,19.65,512.5,810.17,629.53
2018,2,4,14,30,865.0,74.0,2.4,19.5,494.0,805.13,627.45
2018,2,4,14,45,850.0,72.0,2.4,19.35,460.5,778.1,609.76
2018,2,4,15,0,835.0,70.0,2.4,19.2,427.0,748.34,590.09
2018,2,4,15,15,810.5,67.0,2.4,19.2,387.0,707.7,561.84
2018,2,4,15,30,786.0,64.0,2.4,19.2,347.0,665.31,531.78
2018,2,4,15,45,752.0,60.5,2.4,18.6,303.5,614.3,495.56
2018,2,4,16,0,718.0,57.0,2.4,18.0,260.0,562.81,456.92
2018,2,4,16,15,666.0,51.5,2.4,17.65,214.0,497.66,404.72
2018,2,4,16,30,614.0,46.0,2.4,17.3,168.0,434.25,351.61
2018,2,4,16,45,526.5,39.0,2.4,16.95,124.0,357.98,285.74
2018,2,4,17,0,439.0,32.0,2.4,16.6,80.0,283.33,215.73
2018,2,4,17,15,277.0,22.0,2.4,16.5,47.0,169.41,53.19
2018,2,4,17,30,115.0,12.0,2.4,16.4,14.0,57.51,0.0
2018,2,4,17,45,57.5,6.0,2.4,16.25,7.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,7,15,100.5,10.5,0.9,14.8,16.5,10.01,0.0
2018,2,5,7,30,201.0,21.0,0.9,15.0,33.0,17.21,0.0
2018,2,5,7,45,295.5,33.5,0.95,15.15,69.0,26.92,16.74
2018,2,5,8,0,390.0,46.0,1.0,15.3,105.0,40.78,25.44
2018,2,5,8,15,523.0,49.0,1.1,15.5,156.5,78.38,41.43
2018,2,5,8,30,656.0,52.0,1.2,15.7,208.0,133.43,77.73
2018,2,5,8,45,701.0,55.5,1.25,15.9,253.0,185.13,120.24
2018,2,5,9,0,746.0,59.0,1.3,16.1,298.0,241.22,169.1
2018,2,5,9,15,778.5,62.0,1.45,16.35,341.0,297.1,219.03
2018,2,5,9,30,811.0,65.0,1.6,16.6,384.0,355.26,270.37
2018,2,5,9,45,834.5,66.5,1.75,16.8,422.0,410.17,318.39
2018,2,5,10,0,858.0,68.0,1.9,17.0,460.0,465.29,365.41
2018,2,5,10,15,872.5,69.5,1.95,17.25,492.0,516.09,407.52
2018,2,5,10,30,887.0,71.0,2.0,17.5,524.0,566.02,447.72
2018,2,5,10,45,897.5,72.0,2.1,17.75,549.5,611.91,484.05
2018,2,5,11,0,908.0,73.0,2.2,18.0,575.0,656.05,518.23
2018,2,5,11,15,915.5,74.0,2.25,18.2,593.5,696.21,548.58
2018,2,5,11,30,923.0,75.0,2.3,18.4,612.0,733.96,575.13
2018,2,5,11,45,857.5,95.5,2.3,18.6,601.0,741.8,579.59
2018,2,5,12,0,792.0,116.0,2.3,18.8,590.0,739.1,576.87
2018,2,5,12,15,741.0,131.5,2.35,18.95,576.5,739.51,577.03
2018,2,5,12,30,690.0,147.0,2.4,19.1,563.0,732.44,571.93
2018,2,5,12,45,763.0,124.0,2.45,19.2,580.0,778.8,605.37
2018,2,5,13,0,836.0,101.0,2.5,19.3,597.0,820.02,634.53
2018,2,5,13,15,802.0,106.5,2.6,19.3,574.0,805.86,625.29
2018,2,5,13,30,768.0,112.0,2.7,19.3,551.0,788.02,613.95
2018,2,5,13,45,700.5,126.0,2.75,19.25,515.0,753.53,590.45
2018,2,5,14,0,633.0,140.0,2.8,19.2,479.0,711.99,561.73
2018,2,5,14,15,713.5,110.5,2.9,19.0,474.5,740.24,584.52
2018,2,5,14,30,794.0,81.0,3.0,18.8,470.0,758.71,599.81
2018,2,5,14,45,719.5,92.0,3.05,18.6,425.5,705.02,562.05
2018,2,5,15,0,645.0,103.0,3.1,18.4,381.0,647.68,521.3
2018,2,5,15,15,632.5,95.0,3.1,18.4,346.5,614.51,497.56
2018,2,5,15,30,620.0,87.0,3.1,18.4,312.0,579.52,471.63
2018,2,5,15,45,668.0,71.0,3.05,17.65,286.0,575.07,470.08
2018,2,5,16,0,716.0,55.0,3.0,16.9,260.0,561.09,460.04
2018,2,5,16,15,663.5,50.5,2.95,16.5,214.5,496.8,407.64
2018,2,5,16,30,611.0,46.0,2.9,16.1,169.0,434.25,354.69
2018,2,5,16,45,525.0,39.5,2.8,15.65,125.5,359.08,289.21
2018,2,5,17,0,439.0,33.0,2.7,15.2,82.0,285.52,220.46
2018,2,5,17,15,287.0,23.0,2.65,15.1,49.0,176.91,74.27
2018,2,5,17,30,135.0,13.0,2.6,15.0,16.0,66.78,0.0
2018,2,5,17,45,67.5,6.5,2.55,14.9,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,6,7,15,173.0,11.5,2.3,14.0,22.0,10.96,0.0
2018,2,6,7,30,346.0,23.0,2.3,14.4,44.0,19.12,0.99
2018,2,6,7,45,406.0,31.5,2.3,14.75,78.0,24.93,15.24
2018,2,6,8,0,466.0,40.0,2.3,15.1,112.0,36.65,20.98
2018,2,6,8,15,525.0,50.0,2.3,15.3,156.5,80.19,42.74
2018,2,6,8,30,584.0,60.0,2.3,15.5,201.0,130.51,78.65
2018,2,6,8,45,704.0,55.5,2.35,15.75,259.5,186.86,122.13
2018,2,6,9,0,824.0,51.0,2.4,16.0,318.0,255.19,178.84
2018,2,6,9,15,853.5,53.0,2.45,16.2,362.0,313.18,231.41
2018,2,6,9,30,883.0,55.0,2.5,16.4,406.0,372.9,284.86
2018,2,6,9,45,903.0,57.0,2.55,16.6,445.5,430.16,335.32
2018,2,6,10,0,923.0,59.0,2.6,16.8,485.0,487.53,384.42
2018,2,6,10,15,936.0,61.0,2.6,17.0,518.0,541.17,429.07
2018,2,6,10,30,949.0,63.0,2.6,17.2,551.0,593.66,471.45
2018,2,6,10,45,958.0,64.0,2.65,17.4,577.0,641.27,509.16
2018,2,6,11,0,967.0,65.0,2.7,17.6,603.0,686.84,544.4
2018,2,6,11,15,973.0,65.5,2.7,17.8,621.5,727.58,574.59
2018,2,6,11,30,979.0,66.0,2.7,18.0,640.0,765.61,600.84
2018,2,6,11,45,981.5,67.0,2.75,18.15,650.5,798.73,623.82
2018,2,6,12,0,984.0,68.0,2.8,18.3,661.0,828.59,644.46
2018,2,6,12,15,981.5,68.5,2.8,18.4,662.0,850.57,659.32
2018,2,6,12,30,979.0,69.0,2.8,18.5,663.0,868.83,671.7
2018,2,6,12,45,975.0,69.5,2.75,18.65,656.5,882.09,680.21
2018,2,6,13,0,971.0,70.0,2.7,18.8,650.0,891.52,686.19
2018,2,6,13,15,966.5,70.0,2.7,18.85,636.5,896.1,689.62
2018,2,6,13,30,962.0,70.0,2.7,18.9,623.0,896.84,690.59
2018,2,6,13,45,954.5,69.0,2.7,19.0,601.5,890.05,686.39
2018,2,6,14,0,947.0,68.0,2.7,19.1,580.0,879.54,679.8
2018,2,6,14,15,885.0,78.0,2.7,19.05,537.0,834.04,649.05
2018,2,6,14,30,823.0,88.0,2.7,19.0,494.0,793.09,621.51
2018,2,6,14,45,773.5,90.5,2.7,18.9,451.0,744.35,588.05
2018,2,6,15,0,724.0,93.0,2.7,18.8,408.0,698.9,556.49
2018,2,6,15,15,745.5,81.0,2.7,18.8,379.5,680.17,544.08
2018,2,6,15,30,767.0,69.0,2.7,18.8,351.0,662.09,531.69
2018,2,6,15,45,688.5,69.5,2.5,18.2,299.0,589.28,477.7
2018,2,6,16,0,610.0,70.0,2.3,17.6,247.0,515.42,420.04
2018,2,6,16,15,617.5,58.0,2.25,17.2,211.0,483.38,394.14
2018,2,6,16,30,625.0,46.0,2.2,16.8,175.0,444.2,360.55
2018,2,6,16,45,561.5,39.0,2.2,16.4,132.5,374.44,300.25
2018,2,6,17,0,498.0,32.0,2.2,16.0,90.0,308.36,238.35
2018,2,6,17,15,333.0,23.0,2.1,16.0,54.0,199.87,99.49
2018,2,6,17,30,168.0,14.0,2.0,16.0,18.0,81.4,0.0
2018,2,6,17,45,84.0,7.0,1.95,16.0,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,2.1,12.95,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,2.1,13.0,2.0,0.0,0.0
2018,2,7,7,15,160.5,13.0,2.15,13.4,22.0,12.39,0.0
2018,2,7,7,30,297.0,23.0,2.2,13.8,42.0,18.91,2.92
2018,2,7,7,45,325.0,36.0,2.25,14.2,73.5,28.98,18.83
2018,2,7,8,0,353.0,49.0,2.3,14.6,105.0,44.08,27.83
2018,2,7,8,15,523.5,49.0,2.25,14.8,162.0,79.96,42.5
2018,2,7,8,30,694.0,49.0,2.2,15.0,219.0,137.69,79.96
2018,2,7,8,45,736.5,52.5,2.15,15.25,265.0,191.39,124.84
2018,2,7,9,0,779.0,56.0,2.1,15.5,311.0,249.15,175.8
2018,2,7,9,15,807.5,59.0,1.95,15.8,354.0,305.86,226.78
2018,2,7,9,30,836.0,62.0,1.8,16.1,397.0,364.37,278.36
2018,2,7,9,45,856.5,63.5,1.7,16.45,435.0,419.67,326.11
2018,2,7,10,0,877.0,65.0,1.6,16.8,473.0,474.64,371.95
2018,2,7,10,15,890.5,66.5,1.55,17.2,505.0,526.0,413.52
2018,2,7,10,30,904.0,68.0,1.5,17.6,537.0,576.34,452.81
2018,2,7,10,45,913.5,69.5,1.4,18.0,562.5,623.03,487.68
2018,2,7,11,0,923.0,71.0,1.3,18.4,588.0,667.86,519.89
2018,2,7,11,15,929.0,71.5,1.25,18.6,606.0,707.14,547.73
2018,2,7,11,30,935.0,72.0,1.2,18.8,624.0,743.85,571.6
2018,2,7,11,45,938.0,72.5,1.15,19.0,634.5,775.59,591.73
2018,2,7,12,0,941.0,73.0,1.1,19.2,645.0,804.22,609.57
2018,2,7,12,15,940.0,74.0,1.1,19.25,647.0,827.06,624.43
2018,2,7,12,30,939.0,75.0,1.1,19.3,649.0,846.41,637.05
2018,2,7,12,45,934.0,76.5,1.1,19.35,643.0,859.49,645.59
2018,2,7,13,0,929.0,78.0,1.1,19.4,637.0,868.89,651.86
2018,2,7,13,15,924.5,77.5,1.1,19.35,623.5,872.65,654.81
2018,2,7,13,30,920.0,77.0,1.1,19.3,610.0,872.72,655.54
2018,2,7,13,45,912.0,76.0,1.1,19.3,588.5,865.6,651.53
2018,2,7,14,0,904.0,75.0,1.1,19.3,567.0,854.92,645.34
2018,2,7,14,15,867.5,79.5,1.1,19.2,532.5,830.87,630.48
2018,2,7,14,30,831.0,84.0,1.1,19.1,498.0,797.22,609.15
2018,2,7,14,45,826.0,78.5,1.1,19.0,466.0,774.34,595.18
2018,2,7,15,0,821.0,73.0,1.1,18.9,434.0,748.37,578.78
2018,2,7,15,15,781.5,72.5,1.1,18.9,391.0,699.49,545.71
2018,2,7,15,30,742.0,72.0,1.1,18.9,348.0,649.59,511.38
2018,2,7,15,45,730.0,65.5,1.05,18.3,309.0,611.31,485.29
2018,2,7,16,0,718.0,59.0,1.0,17.7,270.0,571.24,456.34
2018,2,7,16,15,671.5,53.5,0.95,17.3,224.5,509.03,407.95
2018,2,7,16,30,625.0,48.0,0.9,16.9,179.0,448.13,358.54
2018,2,7,16,45,540.5,41.5,0.9,16.5,134.0,372.65,295.49
2018,2,7,17,0,456.0,35.0,0.9,16.1,89.0,298.44,229.56
2018,2,7,17,15,302.0,24.5,0.9,15.9,53.5,189.41,104.92
2018,2,7,17,30,148.0,14.0,0.9,15.7,18.0,73.63,0.0
2018,2,7,17,45,74.0,7.0,0.85,15.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.2,13.25,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.3,13.3,2.0,0.0,0.0
2018,2,8,7,15,172.0,14.0,1.35,13.55,24.5,13.34,0.0
2018,2,8,7,30,321.0,25.0,1.4,13.8,47.0,20.74,5.51
2018,2,8,7,45,339.0,38.0,1.5,14.1,77.5,30.73,20.48
2018,2,8,8,0,357.0,51.0,1.6,14.4,108.0,45.24,28.42
2018,2,8,8,15,520.0,51.5,1.5,14.65,165.0,82.81,44.86
2018,2,8,8,30,683.0,52.0,1.4,14.9,222.0,140.28,82.53
2018,2,8,8,45,725.5,56.0,1.3,15.1,268.0,193.98,127.3
2018,2,8,9,0,768.0,60.0,1.2,15.3,314.0,251.79,177.87
2018,2,8,9,15,800.5,62.5,1.15,15.6,358.0,308.8,228.47
2018,2,8,9,30,833.0,65.0,1.1,15.9,402.0,368.05,280.0
2018,2,8,9,45,857.0,66.0,1.05,16.25,441.0,424.28,327.81
2018,2,8,10,0,881.0,67.0,1.0,16.6,480.0,480.53,373.97
2018,2,8,10,15,895.0,68.5,1.0,17.0,512.5,532.46,415.49
2018,2,8,10,30,909.0,70.0,1.0,17.4,545.0,583.41,454.83
2018,2,8,10,45,918.5,71.5,1.05,17.8,571.0,630.43,490.47
2018,2,8,11,0,928.0,73.0,1.1,18.2,597.0,675.56,523.78
2018,2,8,11,15,934.5,73.0,1.15,18.45,615.0,714.91,552.24
2018,2,8,11,30,941.0,73.0,1.2,18.7,633.0,751.69,577.01
2018,2,8,11,45,944.0,74.0,1.2,18.95,643.5,784.24,598.13
2018,2,8,12,0,947.0,75.0,1.2,19.2,654.0,813.67,617.02
2018,2,8,12,15,948.5,74.5,1.3,19.3,656.5,836.96,633.38
2018,2,8,12,30,950.0,74.0,1.4,19.4,659.0,856.78,647.55
2018,2,8,12,45,940.0,76.5,1.45,19.55,651.0,867.09,654.68
2018,2,8,13,0,930.0,79.0,1.5,19.7,643.0,873.57,659.48
2018,2,8,13,15,843.5,103.0,1.6,19.7,606.0,843.7,640.76
2018,2,8,13,30,757.0,127.0,1.7,19.7,569.0,806.93,617.45
2018,2,8,13,45,806.0,108.0,1.8,19.7,564.0,823.48,631.01
2018,2,8,14,0,855.0,89.0,1.9,19.7,559.0,840.34,644.36
2018,2,8,14,15,878.0,78.5,1.95,19.65,540.0,833.95,641.38
2018,2,8,14,30,901.0,68.0,2.0,19.6,521.0,830.31,640.65
2018,2,8,14,45,885.0,66.5,2.1,19.55,486.0,802.32,623.28
2018,2,8,15,0,869.0,65.0,2.2,19.5,451.0,771.59,603.89
2018,2,8,15,15,846.5,62.5,2.2,19.5,410.5,732.14,577.0
2018,2,8,15,30,824.0,60.0,2.2,19.5,370.0,697.03,552.84
2018,2,8,15,45,791.5,56.5,2.25,18.8,325.0,645.48,517.46
2018,2,8,16,0,759.0,53.0,2.3,18.1,280.0,593.31,480.28
2018,2,8,16,15,709.5,49.5,2.35,17.6,233.5,530.15,430.93
2018,2,8,16,30,660.0,46.0,2.4,17.1,187.0,468.39,380.17
2018,2,8,16,45,580.0,39.5,2.45,16.65,141.0,388.28,312.34
2018,2,8,17,0,500.0,33.0,2.5,16.2,95.0,313.26,244.75
2018,2,8,17,15,339.0,24.5,2.5,16.0,58.0,208.55,126.36
2018,2,8,17,30,178.0,16.0,2.5,15.8,21.0,88.15,0.0
2018,2,8,17,45,89.0,8.0,2.55,15.65,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.9,13.85,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.9,13.9,2.0,0.0,0.0
2018,2,9,7,15,191.0,13.5,0.9,14.15,25.5,12.87,0.0
2018,2,9,7,30,350.0,24.0,0.9,14.4,49.0,19.57,6.19
2018,2,9,7,45,431.5,34.0,0.85,14.65,88.5,26.77,17.22
2018,2,9,8,0,513.0,44.0,0.8,14.9,128.0,43.19,24.38
2018,2,9,8,15,616.5,46.0,0.75,15.15,179.0,88.32,45.53
2018,2,9,8,30,720.0,48.0,0.7,15.4,230.0,142.73,82.61
2018,2,9,8,45,761.5,51.0,0.65,15.65,276.5,197.54,128.16
2018,2,9,9,0,803.0,54.0,0.6,15.9,323.0,256.26,179.2
2018,2,9,9,15,831.5,56.0,0.65,16.2,366.5,314.57,230.73
2018,2,9,9,30,860.0,58.0,0.7,16.5,410.0,373.19,281.68
2018,2,9,9,45,880.0,59.5,0.7,16.8,448.5,429.12,329.08
2018,2,9,10,0,900.0,61.0,0.7,17.1,487.0,485.2,374.95
2018,2,9,10,15,912.5,62.5,0.85,17.35,519.5,537.27,417.54
2018,2,9,10,30,925.0,64.0,1.0,17.6,552.0,588.19,458.14
2018,2,9,10,45,934.5,65.5,1.15,17.85,578.0,635.9,495.38
2018,2,9,11,0,944.0,67.0,1.3,18.1,604.0,681.68,530.41
2018,2,9,11,15,949.5,68.0,1.45,18.25,622.5,722.03,560.42
2018,2,9,11,30,955.0,69.0,1.6,18.4,641.0,759.72,587.13
2018,2,9,11,45,957.0,70.0,1.75,18.6,651.5,791.96,609.85
2018,2,9,12,0,959.0,71.0,1.9,18.8,662.0,820.97,630.36
2018,2,9,12,15,959.0,71.0,2.0,18.85,664.0,843.91,646.61
2018,2,9,12,30,959.0,71.0,2.1,18.9,666.0,863.3,660.56
2018,2,9,12,45,934.0,76.5,2.25,18.95,651.5,864.85,662.82
2018,2,9,13,0,909.0,82.0,2.4,19.0,637.0,862.21,662.42
2018,2,9,13,15,908.0,80.0,2.45,19.0,624.5,867.05,666.67
2018,2,9,13,30,907.0,78.0,2.5,19.0,612.0,868.26,668.48
2018,2,9,13,45,899.0,77.0,2.6,19.0,590.5,861.12,665.04
2018,2,9,14,0,891.0,76.0,2.7,19.0,569.0,850.45,659.27
2018,2,9,14,15,845.5,82.0,2.7,18.9,531.0,820.64,639.56
2018,2,9,14,30,800.0,88.0,2.7,18.8,493.0,781.38,613.11
2018,2,9,14,45,784.5,82.5,2.7,18.7,457.5,750.5,592.54
2018,2,9,15,0,769.0,77.0,2.7,18.6,422.0,717.07,569.79
2018,2,9,15,15,712.5,80.0,2.7,18.6,377.0,664.01,531.91
2018,2,9,15,30,656.0,83.0,2.7,18.6,332.0,608.03,491.16
2018,2,9,15,45,614.0,78.5,2.65,18.05,289.5,553.6,450.94
2018,2,9,16,0,572.0,74.0,2.6,17.5,247.0,499.66,409.11
2018,2,9,16,15,518.5,67.0,2.6,17.05,204.0,436.35,358.3
2018,2,9,16,30,465.0,60.0,2.6,16.6,161.0,375.39,307.49
2018,2,9,16,45,395.0,50.5,2.6,16.15,121.5,305.39,247.48
2018,2,9,17,0,325.0,41.0,2.6,15.7,82.0,240.37,189.11
2018,2,9,17,15,222.5,28.0,2.6,15.5,50.5,160.52,102.67
2018,2,9,17,30,120.0,15.0,2.6,15.3,19.0,63.71,0.0
2018,2,9,17,45,60.0,7.5,2.65,15.1,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,6.2,11.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,6.15,11.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,6.05,11.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,5.45,11.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.5,5.05,11.75,1.0,0.0,0.0
2018,2,10,7,0,25.0,3.0,5.0,11.9,2.0,0.0,0.0
2018,2,10,7,15,189.0,15.0,5.1,12.2,27.5,14.3,0.0
2018,2,10,7,30,353.0,27.0,5.2,12.5,53.0,22.36,9.14
2018,2,10,7,45,433.5,35.5,5.35,12.8,91.5,27.99,18.44
2018,2,10,8,0,514.0,44.0,5.5,13.1,130.0,44.06,24.6
2018,2,10,8,15,611.5,47.5,5.55,13.4,181.5,90.45,47.69
2018,2,10,8,30,709.0,51.0,5.6,13.7,233.0,145.42,86.49
2018,2,10,8,45,743.5,55.5,5.7,14.0,278.5,199.83,133.38
2018,2,10,9,0,778.0,60.0,5.8,14.3,324.0,257.41,185.62
2018,2,10,9,15,809.5,62.5,5.8,14.55,368.0,314.94,238.61
2018,2,10,9,30,841.0,65.0,5.8,14.8,412.0,374.58,292.9
2018,2,10,9,45,856.5,68.0,5.85,15.1,449.5,429.99,342.91
2018,2,10,10,0,872.0,71.0,5.9,15.4,487.0,484.56,390.94
2018,2,10,10,15,885.5,72.5,5.75,15.55,519.5,536.05,435.12
2018,2,10,10,30,899.0,74.0,5.6,15.7,552.0,586.53,477.2
2018,2,10,10,45,902.0,77.0,5.5,15.9,575.5,631.0,513.39
2018,2,10,11,0,905.0,80.0,5.4,16.1,599.0,673.13,546.78
2018,2,10,11,15,814.5,108.5,5.25,16.25,586.5,679.78,550.71
2018,2,10,11,30,724.0,137.0,5.1,16.4,574.0,676.9,546.89
2018,2,10,11,45,679.0,155.0,4.95,16.55,570.0,687.05,553.38
2018,2,10,12,0,634.0,173.0,4.8,16.7,566.0,692.14,555.7
2018,2,10,12,15,686.0,155.5,4.75,16.75,582.5,732.27,587.09
2018,2,10,12,30,738.0,138.0,4.7,16.8,599.0,771.05,615.53
2018,2,10,12,45,821.5,112.0,4.7,16.9,621.0,821.15,652.2
2018,2,10,13,0,905.0,86.0,4.7,17.0,643.0,866.15,684.8
2018,2,10,13,15,907.5,84.0,4.75,17.05,632.0,874.0,690.88
2018,2,10,13,30,910.0,82.0,4.8,17.1,621.0,878.25,694.75
2018,2,10,13,45,899.5,80.0,4.85,17.15,597.5,867.8,688.1
2018,2,10,14,0,889.0,78.0,4.9,17.2,574.0,853.8,679.05
2018,2,10,14,15,887.0,75.5,4.95,17.15,549.5,842.92,672.64
2018,2,10,14,30,885.0,73.0,5.0,17.1,525.0,828.58,663.73
2018,2,10,14,45,854.5,74.0,5.05,17.0,486.5,799.02,643.62
2018,2,10,15,0,824.0,75.0,5.1,16.9,448.0,760.3,616.45
2018,2,10,15,15,815.5,66.5,5.1,16.9,408.0,724.75,590.9
2018,2,10,15,30,807.0,58.0,5.1,16.9,368.0,686.43,562.77
2018,2,10,15,45,765.5,60.0,5.1,16.55,326.0,635.84,525.17
2018,2,10,16,0,724.0,62.0,5.1,16.2,284.0,584.82,485.99
2018,2,10,16,15,646.5,57.5,5.0,15.85,231.5,507.59,422.45
2018,2,10,16,30,569.0,53.0,4.9,15.5,179.0,430.46,357.14
2018,2,10,16,45,513.5,45.5,4.8,15.15,138.5,366.52,300.58
2018,2,10,17,0,458.0,38.0,4.7,14.8,98.0,306.14,244.11
2018,2,10,17,15,298.5,27.0,4.75,14.6,59.5,196.88,133.29
2018,2,10,17,30,139.0,16.0,4.8,14.4,21.0,72.8,0.0
2018,2,10,17,45,69.5,8.0,4.85,14.25,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,11,6,45,18.0,2.0,2.45,11.3,1.5,0.0,0.0
2018,2,11,7,0,36.0,4.0,2.5,11.4,3.0,0.0,0.0
2018,2,11,7,15,223.0,15.5,2.55,11.75,31.0,14.77,0.0
2018,2,11,7,30,410.0,27.0,2.6,12.1,59.0,22.19,10.02
2018,2,11,7,45,518.0,33.5,2.65,12.4,103.5,28.47,19.01
2018,2,11,8,0,626.0,40.0,2.7,12.7,148.0,46.25,24.31
2018,2,11,8,15,669.0,46.5,2.8,13.0,193.5,95.28,49.35
2018,2,11,8,30,712.0,53.0,2.9,13.3,239.0,149.12,89.42
