Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,2,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,24,5,45,1.5,1.0,2.7,10.65,1.0,0.0,0.0
2018,3,24,6,0,3.0,2.0,2.7,10.7,2.0,0.0,0.0
2018,3,24,6,15,4.0,10.0,2.75,10.85,10.0,9.53,0.0
2018,3,24,6,30,5.0,18.0,2.8,11.0,18.0,16.71,3.92
2018,3,24,6,45,14.5,33.5,2.8,11.15,35.5,30.25,20.52
2018,3,24,7,0,24.0,49.0,2.8,11.3,53.0,43.6,33.18
2018,3,24,7,15,35.0,65.0,2.85,11.4,73.0,57.11,45.73
2018,3,24,7,30,46.0,81.0,2.9,11.5,93.0,71.33,55.4
2018,3,24,7,45,23.0,66.5,2.95,11.55,72.5,62.44,47.41
2018,3,24,8,0,0.0,52.0,3.0,11.6,52.0,48.33,36.12
2018,3,24,8,15,0.0,61.5,3.05,11.65,61.5,57.19,43.62
2018,3,24,8,30,0.0,71.0,3.1,11.7,71.0,66.07,51.03
2018,3,24,8,45,65.5,123.0,3.2,11.75,158.5,133.21,106.02
2018,3,24,9,0,131.0,175.0,3.3,11.8,246.0,209.46,168.52
2018,3,24,9,15,408.0,163.5,3.4,11.9,409.5,330.39,265.98
2018,3,24,9,30,685.0,152.0,3.5,12.0,573.0,483.62,389.1
2018,3,24,9,45,789.0,127.5,3.65,12.05,640.5,557.65,449.69
2018,3,24,10,0,893.0,103.0,3.8,12.1,708.0,637.86,514.66
2018,3,24,10,15,904.0,104.0,3.95,12.15,740.5,690.22,556.48
2018,3,24,10,30,915.0,105.0,4.1,12.2,773.0,741.12,596.46
2018,3,24,10,45,924.0,105.0,4.3,12.25,798.5,787.86,631.22
2018,3,24,11,0,933.0,105.0,4.5,12.3,824.0,832.45,664.27
2018,3,24,11,15,939.5,105.0,4.65,12.3,842.0,872.63,693.84
2018,3,24,11,30,946.0,105.0,4.8,12.3,860.0,910.05,721.39
2018,3,24,11,45,950.5,104.5,4.95,12.3,869.5,942.24,745.2
2018,3,24,12,0,955.0,104.0,5.1,12.3,879.0,971.18,766.75
2018,3,24,12,15,940.0,111.0,5.25,12.3,874.0,986.73,778.81
2018,3,24,12,30,925.0,118.0,5.4,12.3,869.0,998.15,788.11
2018,3,24,12,45,942.0,109.0,5.5,12.25,867.5,1018.8,804.02
2018,3,24,13,0,959.0,100.0,5.6,12.2,866.0,1035.78,817.38
2018,3,24,13,15,935.5,108.0,5.7,12.2,843.0,1028.64,813.44
2018,3,24,13,30,912.0,116.0,5.8,12.2,820.0,1017.56,806.92
2018,3,24,13,45,911.0,111.5,5.85,12.15,797.0,1010.69,803.38
2018,3,24,14,0,910.0,107.0,5.9,12.1,774.0,999.98,797.17
2018,3,24,14,15,882.5,111.5,5.9,12.05,736.0,970.62,777.08
2018,3,24,14,30,855.0,116.0,5.9,12.0,698.0,946.78,761.18
2018,3,24,14,45,665.5,165.0,5.9,11.9,603.0,819.62,667.59
2018,3,24,15,0,476.0,214.0,5.9,11.8,508.0,686.02,563.64
2018,3,24,15,15,365.5,219.0,5.9,11.8,435.5,570.8,472.58
2018,3,24,15,30,255.0,224.0,5.9,11.8,363.0,475.54,394.89
2018,3,24,15,45,219.5,204.5,5.8,11.6,316.5,404.78,338.36
2018,3,24,16,0,184.0,185.0,5.7,11.4,270.0,348.98,292.85
2018,3,24,16,15,368.5,141.5,5.6,11.25,287.0,449.85,380.68
2018,3,24,16,30,553.0,98.0,5.5,11.1,304.0,514.13,436.38
2018,3,24,16,45,615.0,78.5,5.4,11.0,275.5,505.36,428.89
2018,3,24,17,0,677.0,59.0,5.3,10.9,247.0,484.94,410.47
2018,3,24,17,15,597.0,53.5,5.15,10.7,193.5,404.57,339.66
2018,3,24,17,30,517.0,48.0,5.0,10.5,140.0,327.54,269.88
2018,3,24,17,45,386.0,39.0,4.85,10.25,94.5,232.03,183.39
2018,3,24,18,0,255.0,30.0,4.7,10.0,49.0,145.93,85.83
2018,3,24,18,15,134.5,16.0,4.7,10.0,25.5,57.73,0.0
2018,3,24,18,30,14.0,2.0,4.7,10.0,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.65,9.95,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,3.7,9.2,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,3.7,9.3,2.0,0.0,0.0
2018,3,25,6,15,17.0,13.5,3.8,9.65,14.5,12.87,0.0
2018,3,25,6,30,26.0,25.0,3.9,10.0,27.0,21.64,8.66
2018,3,25,6,45,98.0,44.0,4.05,10.3,60.0,35.58,25.35
2018,3,25,7,0,170.0,63.0,4.2,10.6,93.0,50.0,39.01
2018,3,25,7,15,325.5,70.0,4.25,10.7,151.5,51.7,41.03
2018,3,25,7,30,481.0,77.0,4.3,10.8,210.0,65.64,44.67
2018,3,25,7,45,394.0,103.5,4.4,10.9,227.0,112.62,75.76
2018,3,25,8,0,307.0,130.0,4.5,11.0,244.0,152.53,111.22
2018,3,25,8,15,526.0,113.0,4.55,11.1,342.0,203.74,146.47
2018,3,25,8,30,745.0,96.0,4.6,11.2,440.0,281.75,208.26
2018,3,25,8,45,788.5,94.5,4.7,11.35,493.5,344.21,264.69
2018,3,25,9,0,832.0,93.0,4.8,11.5,547.0,407.64,321.59
2018,3,25,9,15,854.5,94.0,4.85,11.55,592.5,467.76,375.14
2018,3,25,9,30,877.0,95.0,4.9,11.6,638.0,529.83,428.84
2018,3,25,9,45,895.5,94.5,5.0,11.7,678.0,587.25,477.63
2018,3,25,10,0,914.0,94.0,5.1,11.8,718.0,644.43,525.02
2018,3,25,10,15,924.0,95.5,5.2,11.85,750.5,697.49,568.17
2018,3,25,10,30,934.0,97.0,5.3,11.9,783.0,748.97,608.82
2018,3,25,10,45,918.5,107.0,5.4,11.95,800.0,788.28,637.89
2018,3,25,11,0,903.0,117.0,5.5,12.0,817.0,823.58,663.9
2018,3,25,11,15,931.0,107.5,5.6,12.05,842.0,870.65,698.65
2018,3,25,11,30,959.0,98.0,5.7,12.1,867.0,916.13,732.0
2018,3,25,11,45,962.5,98.0,5.8,12.15,876.5,948.21,755.41
2018,3,25,12,0,966.0,98.0,5.9,12.2,886.0,976.93,776.48
2018,3,25,12,15,968.0,97.0,6.0,12.2,887.0,999.71,793.47
2018,3,25,12,30,970.0,96.0,6.1,12.2,888.0,1018.79,807.93
2018,3,25,12,45,969.5,95.0,6.25,12.2,880.0,1031.69,818.39
2018,3,25,13,0,969.0,94.0,6.4,12.2,872.0,1040.66,826.2
2018,3,25,13,15,965.5,93.5,6.45,12.2,855.5,1043.32,828.97
2018,3,25,13,30,962.0,93.0,6.5,12.2,839.0,1041.99,829.04
2018,3,25,13,45,956.0,91.5,6.6,12.15,814.5,1033.16,824.28
2018,3,25,14,0,950.0,90.0,6.7,12.1,790.0,1020.44,816.82
2018,3,25,14,15,941.0,89.0,6.7,12.05,758.0,1001.67,804.44
2018,3,25,14,30,932.0,88.0,6.7,12.0,726.0,979.33,789.53
2018,3,25,14,45,920.0,86.5,6.75,11.95,687.5,950.25,769.9
2018,3,25,15,0,908.0,85.0,6.8,11.9,649.0,918.08,747.89
2018,3,25,15,15,891.5,82.5,6.8,11.9,604.5,877.95,719.35
2018,3,25,15,30,875.0,80.0,6.8,11.9,560.0,835.45,688.78
2018,3,25,15,45,847.0,78.5,6.75,11.8,509.0,789.41,655.21
2018,3,25,16,0,819.0,77.0,6.7,11.7,458.0,735.52,615.01
2018,3,25,16,15,759.5,77.0,6.65,11.55,399.0,659.89,556.76
2018,3,25,16,30,700.0,77.0,6.6,11.4,340.0,590.04,501.19
2018,3,25,16,45,662.5,70.5,6.55,11.3,289.5,526.39,448.06
2018,3,25,17,0,625.0,64.0,6.5,11.2,239.0,464.47,394.56
2018,3,25,17,15,573.0,56.5,6.5,11.0,191.0,395.67,333.52
2018,3,25,17,30,521.0,49.0,6.5,10.8,143.0,330.93,273.75
2018,3,25,17,45,400.0,39.5,6.45,10.55,97.5,238.8,189.7
2018,3,25,18,0,279.0,30.0,6.4,10.3,52.0,156.31,97.33
2018,3,25,18,15,148.0,16.5,6.4,10.25,27.5,62.56,0.0
2018,3,25,18,30,17.0,3.0,6.4,10.2,3.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,6.45,10.15,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,6.5,10.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,6.5,9.95,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,6.35,9.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,6.3,9.65,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,6.25,9.6,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,6.2,9.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,6.15,9.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,6.1,9.35,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,6.1,9.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,6.1,9.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,6.05,9.15,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,6.0,9.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,5.9,8.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,5.85,8.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,5.8,8.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,5.75,8.85,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,3,26,5,45,12.0,2.0,5.7,9.1,1.5,0.0,0.0
2018,3,26,6,0,24.0,4.0,5.7,9.2,3.0,0.0,0.0
2018,3,26,6,15,180.5,16.0,5.75,9.6,29.0,15.25,0.0
2018,3,26,6,30,337.0,28.0,5.8,10.0,55.0,23.07,10.98
2018,3,26,6,45,456.0,36.0,5.8,10.35,101.5,28.04,18.88
2018,3,26,7,0,575.0,44.0,5.8,10.7,148.0,32.92,23.83
2018,3,26,7,15,642.0,50.0,5.85,10.95,201.5,39.29,29.85
2018,3,26,7,30,709.0,56.0,5.9,11.2,255.0,58.35,33.64
2018,3,26,7,45,752.0,59.5,5.9,11.5,309.0,111.37,59.86
2018,3,26,8,0,795.0,63.0,5.9,11.8,363.0,169.56,103.61
2018,3,26,8,15,822.5,67.0,5.9,12.05,415.5,229.81,156.46
2018,3,26,8,30,850.0,71.0,5.9,12.3,468.0,292.74,214.16
2018,3,26,8,45,869.5,73.5,5.9,12.55,516.5,356.89,273.38
2018,3,26,9,0,889.0,76.0,5.9,12.8,565.0,418.87,329.91
2018,3,26,9,15,905.5,78.0,5.9,13.0,610.0,479.79,384.31
2018,3,26,9,30,922.0,80.0,5.9,13.2,655.0,540.84,437.24
2018,3,26,9,45,933.5,81.0,5.95,13.4,693.0,597.98,485.7
2018,3,26,10,0,945.0,82.0,6.0,13.6,731.0,654.11,532.04
2018,3,26,10,15,952.0,83.0,6.0,13.75,762.0,706.04,573.89
2018,3,26,10,30,959.0,84.0,6.0,13.9,793.0,756.02,612.13
2018,3,26,10,45,964.0,85.5,6.0,14.05,817.5,802.83,646.18
2018,3,26,11,0,969.0,87.0,6.0,14.2,842.0,847.08,678.01
2018,3,26,11,15,972.5,87.5,6.0,14.35,858.5,886.31,705.89
2018,3,26,11,30,976.0,88.0,6.0,14.5,875.0,922.46,731.38
2018,3,26,11,45,977.0,88.0,6.0,14.6,882.5,952.65,752.58
2018,3,26,12,0,978.0,88.0,6.0,14.7,890.0,979.3,771.23
2018,3,26,12,15,977.0,88.5,6.0,14.8,889.5,1000.99,786.36
2018,3,26,12,30,976.0,89.0,6.0,14.9,889.0,1018.86,798.84
2018,3,26,12,45,973.0,90.0,6.0,14.95,881.0,1031.49,807.86
2018,3,26,13,0,970.0,91.0,6.0,15.0,873.0,1040.16,814.22
2018,3,26,13,15,964.5,90.5,6.0,15.05,855.5,1040.76,815.0
2018,3,26,13,30,959.0,90.0,6.0,15.1,838.0,1037.38,813.14
2018,3,26,13,45,950.0,90.5,6.0,15.15,812.5,1027.8,807.04
2018,3,26,14,0,941.0,91.0,6.0,15.2,787.0,1014.44,798.4
2018,3,26,14,15,930.5,90.5,6.05,15.15,755.0,994.84,786.02
2018,3,26,14,30,920.0,90.0,6.1,15.1,723.0,971.76,771.2
2018,3,26,14,45,905.5,88.5,6.15,15.05,683.5,940.54,750.41
2018,3,26,15,0,891.0,87.0,6.2,15.0,644.0,906.4,727.39
2018,3,26,15,15,867.5,87.0,6.2,15.0,598.0,863.56,697.33
2018,3,26,15,30,844.0,87.0,6.2,15.0,552.0,825.81,670.89
2018,3,26,15,45,827.5,82.5,6.3,14.75,505.0,779.47,638.57
2018,3,26,16,0,811.0,78.0,6.4,14.5,458.0,731.39,604.29
2018,3,26,16,15,777.5,75.0,6.4,14.25,406.0,671.29,559.47
2018,3,26,16,30,744.0,72.0,6.4,14.0,354.0,611.44,513.66
2018,3,26,16,45,697.5,67.5,6.4,13.75,300.5,542.18,456.94
2018,3,26,17,0,651.0,63.0,6.4,13.5,247.0,478.96,403.15
2018,3,26,17,15,529.5,59.0,6.4,13.1,188.5,375.55,314.24
2018,3,26,17,30,408.0,55.0,6.4,12.7,130.0,282.89,232.52
2018,3,26,17,45,327.0,42.5,6.35,12.3,90.0,210.61,166.49
2018,3,26,18,0,246.0,30.0,6.3,11.9,50.0,145.34,93.57
2018,3,26,18,15,132.0,16.5,6.25,11.75,26.5,57.58,0.0
2018,3,26,18,30,18.0,3.0,6.2,11.6,3.0,0.0,0.0
2018,3,26,18,45,9.0,1.5,6.15,11.5,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,5.7,11.25,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,5.5,11.15,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,27,5,45,17.5,3.0,4.15,11.25,2.5,0.0,0.0
2018,3,27,6,0,35.0,6.0,4.1,11.4,5.0,0.0,0.0
2018,3,27,6,15,172.5,18.0,4.15,11.8,30.5,17.16,0.0
2018,3,27,6,30,310.0,30.0,4.2,12.2,56.0,24.75,13.1
2018,3,27,6,45,396.0,39.5,4.25,12.65,97.5,30.95,21.33
2018,3,27,7,0,482.0,49.0,4.3,13.1,139.0,36.91,27.17
2018,3,27,7,15,567.5,55.5,4.3,13.3,194.0,40.06,30.27
2018,3,27,7,30,653.0,62.0,4.3,13.5,249.0,60.66,34.81
2018,3,27,7,45,705.5,65.5,4.25,13.75,304.0,115.08,63.82
2018,3,27,8,0,758.0,69.0,4.2,14.0,359.0,171.93,106.2
2018,3,27,8,15,787.5,73.0,4.15,14.25,411.0,230.44,156.82
2018,3,27,8,30,817.0,77.0,4.1,14.5,463.0,291.91,212.1
2018,3,27,8,45,838.0,80.5,4.1,14.75,511.5,352.77,267.25
2018,3,27,9,0,859.0,84.0,4.1,15.0,560.0,414.99,322.48
2018,3,27,9,15,845.5,94.0,4.05,15.25,593.5,468.94,369.9
2018,3,27,9,30,832.0,104.0,4.0,15.5,627.0,520.0,413.22
2018,3,27,9,45,836.5,110.0,3.95,15.75,662.5,574.2,457.35
2018,3,27,10,0,841.0,116.0,3.9,16.0,698.0,627.03,498.98
2018,3,27,10,15,871.5,110.5,3.85,16.2,737.0,682.82,542.15
2018,3,27,10,30,902.0,105.0,3.8,16.4,776.0,739.53,584.63
2018,3,27,10,45,919.5,102.0,3.7,16.55,804.5,788.9,618.7
2018,3,27,11,0,937.0,99.0,3.6,16.7,833.0,836.74,651.19
2018,3,27,11,15,930.5,104.5,3.55,16.9,846.0,871.8,674.35
2018,3,27,11,30,924.0,110.0,3.5,17.1,859.0,903.31,694.92
2018,3,27,11,45,929.0,109.0,3.45,17.25,868.0,934.65,715.4
2018,3,27,12,0,934.0,108.0,3.4,17.4,877.0,962.81,733.58
2018,3,27,12,15,833.5,158.5,3.4,17.5,845.0,951.21,725.03
2018,3,27,12,30,733.0,209.0,3.4,17.6,813.0,931.61,711.42
2018,3,27,12,45,734.5,205.5,3.45,17.65,805.5,942.27,719.35
2018,3,27,13,0,736.0,202.0,3.5,17.7,798.0,949.75,724.96
2018,3,27,13,15,780.0,175.5,3.55,17.75,796.0,970.12,739.62
2018,3,27,13,30,824.0,149.0,3.6,17.8,794.0,981.63,748.21
2018,3,27,13,45,834.5,138.0,3.7,17.8,774.5,979.14,747.92
2018,3,27,14,0,845.0,127.0,3.8,17.8,755.0,972.74,745.17
2018,3,27,14,15,861.0,114.0,3.9,17.75,731.0,965.25,741.96
2018,3,27,14,30,877.0,101.0,4.0,17.7,707.0,945.46,730.27
2018,3,27,14,45,881.0,93.5,4.1,17.65,674.5,925.07,718.25
2018,3,27,15,0,885.0,86.0,4.2,17.6,642.0,900.91,703.54
2018,3,27,15,15,857.0,86.5,4.2,17.6,594.5,854.81,672.37
2018,3,27,15,30,829.0,87.0,4.2,17.6,547.0,814.11,644.93
2018,3,27,15,45,819.0,81.0,4.35,17.25,502.0,771.62,617.33
2018,3,27,16,0,809.0,75.0,4.5,16.9,457.0,726.94,587.61
2018,3,27,16,15,788.0,70.0,4.6,16.55,407.5,673.55,550.12
2018,3,27,16,30,767.0,65.0,4.7,16.2,358.0,619.42,510.94
2018,3,27,16,45,723.5,61.0,4.75,15.85,305.0,551.71,457.67
2018,3,27,17,0,680.0,57.0,4.8,15.5,252.0,486.03,403.59
2018,3,27,17,15,599.0,53.0,4.85,15.0,198.5,406.06,335.65
2018,3,27,17,30,518.0,49.0,4.9,14.5,145.0,330.06,268.73
2018,3,27,17,45,373.0,39.5,4.95,14.05,97.0,227.62,178.88
2018,3,27,18,0,228.0,30.0,5.0,13.6,49.0,140.28,92.51
2018,3,27,18,15,127.5,17.5,4.95,13.4,26.5,57.18,0.0
2018,3,27,18,30,27.0,5.0,4.9,13.2,4.0,0.0,0.0
2018,3,27,18,45,13.5,2.5,4.8,13.0,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,28,5,45,19.0,3.0,1.5,12.6,2.5,0.0,0.0
2018,3,28,6,0,38.0,6.0,1.5,12.6,5.0,0.0,0.0
2018,3,28,6,15,175.0,18.5,1.6,12.9,32.0,17.63,0.0
2018,3,28,6,30,312.0,31.0,1.7,13.2,59.0,25.42,14.34
2018,3,28,6,45,378.5,42.0,1.75,13.5,98.5,32.98,23.14
2018,3,28,7,0,445.0,53.0,1.8,13.8,138.0,40.15,30.03
2018,3,28,7,15,552.5,57.5,1.8,14.1,196.0,41.45,31.46
2018,3,28,7,30,660.0,62.0,1.8,14.4,254.0,63.11,35.33
2018,3,28,7,45,708.5,66.0,1.85,14.65,308.5,118.14,65.53
2018,3,28,8,0,757.0,70.0,1.9,14.9,363.0,175.17,108.23
2018,3,28,8,15,788.0,73.0,1.95,15.25,415.0,233.11,157.86
2018,3,28,8,30,819.0,76.0,2.0,15.6,467.0,294.17,211.94
2018,3,28,8,45,841.5,78.5,2.1,15.95,515.5,354.75,265.87
2018,3,28,9,0,864.0,81.0,2.2,16.3,564.0,419.17,321.67
2018,3,28,9,15,883.0,81.5,2.2,16.6,608.5,478.47,371.87
2018,3,28,9,30,902.0,82.0,2.2,16.9,653.0,538.14,420.69
2018,3,28,9,45,918.5,81.0,2.2,17.2,692.0,595.06,465.82
2018,3,28,10,0,935.0,80.0,2.2,17.5,731.0,651.46,509.09
2018,3,28,10,15,943.0,81.5,2.2,17.75,762.5,703.93,548.17
2018,3,28,10,30,951.0,83.0,2.2,18.0,794.0,754.58,583.5
2018,3,28,10,45,956.5,83.5,2.2,18.25,818.0,800.27,613.84
2018,3,28,11,0,962.0,84.0,2.2,18.5,842.0,843.44,642.08
2018,3,28,11,15,965.0,85.5,2.25,18.7,858.5,882.87,668.03
2018,3,28,11,30,968.0,87.0,2.3,18.9,875.0,919.22,691.77
2018,3,28,11,45,969.5,87.0,2.35,19.1,883.0,949.45,711.33
2018,3,28,12,0,971.0,87.0,2.4,19.3,891.0,976.19,728.59
2018,3,28,12,15,971.0,87.5,2.5,19.35,891.0,998.47,743.9
2018,3,28,12,30,971.0,88.0,2.6,19.4,891.0,1016.99,756.87
2018,3,28,12,45,969.0,87.5,2.7,19.5,882.5,1028.67,765.33
2018,3,28,13,0,967.0,87.0,2.8,19.6,874.0,1036.4,771.38
2018,3,28,13,15,963.0,87.0,2.95,19.6,857.5,1038.78,774.84
2018,3,28,13,30,959.0,87.0,3.1,19.6,841.0,1037.19,775.83
2018,3,28,13,45,952.5,86.5,3.25,19.6,816.5,1028.68,772.31
2018,3,28,14,0,946.0,86.0,3.4,19.6,792.0,1016.34,766.33
2018,3,28,14,15,937.5,84.5,3.45,19.55,760.0,997.19,755.18
2018,3,28,14,30,929.0,83.0,3.5,19.5,728.0,974.47,741.69
2018,3,28,14,45,917.0,82.0,3.6,19.4,690.0,945.73,724.53
2018,3,28,15,0,905.0,81.0,3.7,19.3,652.0,913.92,705.13
2018,3,28,15,15,889.5,79.0,3.7,19.3,608.0,875.04,679.71
2018,3,28,15,30,874.0,77.0,3.7,19.3,564.0,833.76,652.38
2018,3,28,15,45,853.0,74.5,3.75,18.9,515.5,785.34,620.7
2018,3,28,16,0,832.0,72.0,3.8,18.5,467.0,741.66,591.88
2018,3,28,16,15,802.5,68.5,3.85,18.1,415.0,682.93,550.98
2018,3,28,16,30,773.0,65.0,3.9,17.7,363.0,624.13,508.89
2018,3,28,16,45,731.0,61.0,3.9,17.25,309.5,557.04,457.15
2018,3,28,17,0,689.0,57.0,3.9,16.8,256.0,491.83,404.39
2018,3,28,17,15,625.5,51.5,3.9,16.35,204.0,415.54,340.42
2018,3,28,17,30,562.0,46.0,3.9,15.9,152.0,348.18,281.11
2018,3,28,17,45,455.0,38.0,3.9,15.4,106.0,261.53,204.45
2018,3,28,18,0,348.0,30.0,3.9,14.9,60.0,186.05,125.88
2018,3,28,18,15,198.0,18.0,3.85,14.7,32.5,80.16,0.0
2018,3,28,18,30,48.0,6.0,3.8,14.5,5.0,0.0,0.0
2018,3,28,18,45,24.0,3.0,3.75,14.3,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,5,45,18.0,2.5,0.7,14.1,2.5,0.0,0.0
2018,3,29,6,0,36.0,5.0,0.8,14.1,5.0,4.77,0.0
2018,3,29,6,15,122.0,18.5,0.85,14.35,28.5,14.74,0.0
2018,3,29,6,30,208.0,32.0,0.9,14.6,52.0,25.01,14.49
2018,3,29,6,45,378.0,41.0,1.0,14.9,104.5,31.75,22.03
2018,3,29,7,0,548.0,50.0,1.1,15.2,157.0,37.37,27.47
2018,3,29,7,15,621.0,54.5,1.1,15.45,211.0,38.87,29.03
2018,3,29,7,30,694.0,59.0,1.1,15.7,265.0,67.66,37.05
2018,3,29,7,45,727.0,64.5,1.1,15.95,316.5,120.93,66.29
2018,3,29,8,0,760.0,70.0,1.1,16.2,368.0,178.12,109.77
2018,3,29,8,15,797.0,72.0,1.1,16.55,422.0,236.73,159.27
2018,3,29,8,30,834.0,74.0,1.1,16.9,476.0,299.17,213.53
2018,3,29,8,45,855.5,76.5,1.1,17.3,525.0,363.16,268.99
2018,3,29,9,0,877.0,79.0,1.1,17.7,574.0,425.17,321.49
2018,3,29,9,15,895.0,80.5,1.1,18.05,619.0,485.65,371.16
2018,3,29,9,30,913.0,82.0,1.1,18.4,664.0,546.4,419.17
2018,3,29,9,45,927.0,82.5,1.15,18.8,703.0,603.92,463.38
2018,3,29,10,0,941.0,83.0,1.2,19.2,742.0,660.68,505.57
2018,3,29,10,15,948.5,84.5,1.25,19.55,773.5,713.09,543.45
2018,3,29,10,30,956.0,86.0,1.3,19.9,805.0,763.6,577.63
2018,3,29,10,45,961.0,87.0,1.35,20.2,829.0,809.61,607.49
2018,3,29,11,0,966.0,88.0,1.4,20.5,853.0,853.04,635.33
2018,3,29,11,15,969.0,89.5,1.5,20.65,869.5,892.57,661.36
2018,3,29,11,30,972.0,91.0,1.6,20.8,886.0,929.02,685.31
2018,3,29,11,45,973.0,91.5,1.65,21.0,894.0,959.41,704.49
2018,3,29,12,0,974.0,92.0,1.7,21.2,902.0,986.28,721.44
2018,3,29,12,15,975.0,91.5,1.75,21.25,902.0,1008.44,735.86
2018,3,29,12,30,976.0,91.0,1.8,21.3,902.0,1026.86,748.02
2018,3,29,12,45,975.5,89.5,1.9,21.35,893.5,1038.9,756.96
2018,3,29,13,0,975.0,88.0,2.0,21.4,885.0,1046.97,763.56
2018,3,29,13,15,971.0,88.0,2.1,21.4,868.5,1049.31,766.8
2018,3,29,13,30,967.0,88.0,2.2,21.4,852.0,1047.66,767.66
2018,3,29,13,45,961.0,87.5,2.25,21.35,827.5,1039.53,764.03
2018,3,29,14,0,955.0,87.0,2.3,21.3,803.0,1027.54,758.06
2018,3,29,14,15,926.0,93.5,2.45,21.15,764.5,997.89,741.98
2018,3,29,14,30,897.0,100.0,2.6,21.0,726.0,965.33,723.83
2018,3,29,14,45,908.5,90.0,2.7,20.9,695.0,948.42,715.39
2018,3,29,15,0,920.0,80.0,2.8,20.8,664.0,927.22,703.86
2018,3,29,15,15,886.5,83.0,2.8,20.8,614.0,878.16,672.03
2018,3,29,15,30,853.0,86.0,2.8,20.8,564.0,834.71,643.93
2018,3,29,15,45,838.0,81.0,3.05,20.2,516.5,788.46,616.26
2018,3,29,16,0,823.0,76.0,3.3,19.6,469.0,740.34,586.17
2018,3,29,16,15,776.5,75.5,3.35,19.15,413.5,673.09,539.53
2018,3,29,16,30,730.0,75.0,3.4,18.7,358.0,607.08,492.25
2018,3,29,16,45,716.5,66.5,3.4,18.25,310.5,554.77,452.3
2018,3,29,17,0,703.0,58.0,3.4,17.8,263.0,501.75,409.8
2018,3,29,17,15,636.0,53.0,3.35,17.3,210.0,423.3,344.72
2018,3,29,17,30,569.0,48.0,3.3,16.8,157.0,354.25,284.62
2018,3,29,17,45,464.5,39.0,3.2,16.25,110.0,266.95,208.08
2018,3,29,18,0,360.0,30.0,3.1,15.7,63.0,190.78,131.25
2018,3,29,18,15,206.0,18.5,3.05,15.5,34.5,83.31,0.0
2018,3,29,18,30,52.0,7.0,3.0,15.3,6.0,0.0,0.0
2018,3,29,18,45,26.0,3.5,2.9,15.05,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,30,5,45,10.5,2.5,0.75,13.3,2.5,0.0,0.0
2018,3,30,6,0,21.0,5.0,0.7,13.4,5.0,4.77,0.0
2018,3,30,6,15,85.5,20.0,0.65,13.7,27.5,16.63,0.0
2018,3,30,6,30,150.0,35.0,0.6,14.0,50.0,27.29,16.83
2018,3,30,6,45,187.5,53.0,0.55,14.35,83.0,42.55,31.59
2018,3,30,7,0,225.0,71.0,0.5,14.7,116.0,55.98,43.99
2018,3,30,7,15,272.5,87.5,0.45,14.9,158.0,67.9,54.8
2018,3,30,7,30,320.0,104.0,0.4,15.1,200.0,88.88,62.38
2018,3,30,7,45,387.5,113.5,0.35,15.35,252.0,126.83,84.89
2018,3,30,8,0,455.0,123.0,0.3,15.6,304.0,173.01,118.43
2018,3,30,8,15,480.5,136.5,0.3,15.95,350.0,221.29,158.0
2018,3,30,8,30,506.0,150.0,0.3,16.3,396.0,272.48,200.57
2018,3,30,8,45,471.5,177.0,0.25,16.65,424.5,317.53,238.92
2018,3,30,9,0,437.0,204.0,0.2,17.0,453.0,358.43,272.37
2018,3,30,9,15,456.5,215.5,0.3,17.3,493.0,406.16,310.1
2018,3,30,9,30,476.0,227.0,0.4,17.6,533.0,455.42,348.08
2018,3,30,9,45,477.0,242.0,0.45,17.9,563.5,498.71,380.38
2018,3,30,10,0,478.0,257.0,0.5,18.2,594.0,541.3,411.34
2018,3,30,10,15,443.5,284.0,0.6,18.5,607.0,570.68,432.15
2018,3,30,10,30,409.0,311.0,0.7,18.8,620.0,596.09,449.74
2018,3,30,10,45,416.5,318.5,0.75,19.05,641.5,630.91,474.04
2018,3,30,11,0,424.0,326.0,0.8,19.3,663.0,665.12,497.47
2018,3,30,11,15,444.0,326.0,0.85,19.5,685.0,701.65,522.67
2018,3,30,11,30,464.0,326.0,0.9,19.7,707.0,737.89,547.4
2018,3,30,11,45,605.0,265.0,0.95,19.85,767.0,821.46,606.91
2018,3,30,12,0,746.0,204.0,1.0,20.0,827.0,907.64,664.92
2018,3,30,12,15,822.0,169.0,1.1,20.15,855.5,956.21,696.21
2018,3,30,12,30,898.0,134.0,1.2,20.3,884.0,1000.17,724.93
2018,3,30,12,45,886.5,137.5,1.25,20.4,871.5,1006.25,729.0
2018,3,30,13,0,875.0,141.0,1.3,20.5,859.0,1017.4,736.92
2018,3,30,13,15,799.0,170.5,1.4,20.55,816.5,981.15,715.73
2018,3,30,13,30,723.0,200.0,1.5,20.6,774.0,948.01,696.79
2018,3,30,13,45,634.0,227.5,1.65,20.65,720.0,890.45,661.74
2018,3,30,14,0,545.0,255.0,1.8,20.7,666.0,827.17,620.05
2018,3,30,14,15,565.5,235.0,1.9,20.65,646.0,820.47,618.98
2018,3,30,14,30,586.0,215.0,2.0,20.6,626.0,810.42,615.04
2018,3,30,14,45,559.0,211.0,2.1,20.6,586.0,771.24,589.48
2018,3,30,15,0,532.0,207.0,2.2,20.6,546.0,730.85,562.84
2018,3,30,15,15,490.5,203.5,2.2,20.6,499.5,677.51,525.57
2018,3,30,15,30,449.0,200.0,2.2,20.6,453.0,624.56,488.01
2018,3,30,15,45,427.5,185.5,2.4,20.25,409.5,576.26,455.24
2018,3,30,16,0,406.0,171.0,2.6,19.9,366.0,527.85,421.24
2018,3,30,16,15,381.5,153.5,2.65,19.4,321.0,474.02,381.83
2018,3,30,16,30,357.0,136.0,2.7,18.9,276.0,420.91,341.8
2018,3,30,16,45,379.5,113.5,2.8,18.35,243.0,393.11,321.31
2018,3,30,17,0,402.0,91.0,2.9,17.8,210.0,361.81,296.6
2018,3,30,17,15,364.5,76.0,3.0,17.25,167.5,303.72,248.15
2018,3,30,17,30,327.0,61.0,3.1,16.7,125.0,248.81,200.61
2018,3,30,17,45,256.5,47.5,3.2,16.15,88.0,185.21,144.63
2018,3,30,18,0,186.0,34.0,3.3,15.6,51.0,129.96,90.49
2018,3,30,18,15,106.0,19.5,3.35,15.35,28.0,52.44,0.0
2018,3,30,18,30,26.0,5.0,3.4,15.1,5.0,4.77,0.0
2018,3,30,18,45,13.0,2.5,3.45,14.85,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,31,5,45,10.5,3.0,2.7,12.95,3.0,0.0,0.0
2018,3,31,6,0,21.0,6.0,2.7,13.0,6.0,5.72,0.0
2018,3,31,6,15,18.0,11.5,2.75,13.3,12.5,10.51,0.0
2018,3,31,6,30,15.0,17.0,2.8,13.6,19.0,15.99,7.7
2018,3,31,6,45,24.5,25.5,2.85,13.85,30.0,22.92,14.5
2018,3,31,7,0,34.0,34.0,2.9,14.1,41.0,30.19,21.26
2018,3,31,7,15,17.0,39.0,2.85,14.3,42.5,36.53,27.08
2018,3,31,7,30,0.0,44.0,2.8,14.5,44.0,40.87,29.4
2018,3,31,7,45,0.5,73.5,2.8,14.65,73.5,68.2,52.55
2018,3,31,8,0,1.0,103.0,2.8,14.8,103.0,94.5,74.49
2018,3,31,8,15,16.5,144.5,2.75,15.05,152.5,134.66,106.98
2018,3,31,8,30,32.0,186.0,2.7,15.3,202.0,174.55,138.9
2018,3,31,8,45,56.5,218.0,2.7,15.55,249.0,214.36,170.35
2018,3,31,9,0,81.0,250.0,2.7,15.8,296.0,257.61,204.43
2018,3,31,9,15,105.5,274.0,2.65,16.0,339.0,297.22,235.43
2018,3,31,9,30,130.0,298.0,2.6,16.2,382.0,340.29,268.89
2018,3,31,9,45,127.0,316.0,2.55,16.35,402.0,365.32,287.87
2018,3,31,10,0,124.0,334.0,2.5,16.5,422.0,390.02,306.34
2018,3,31,10,15,127.5,349.5,2.55,16.65,443.5,416.42,326.13
2018,3,31,10,30,131.0,365.0,2.6,16.8,465.0,443.03,345.9
2018,3,31,10,45,150.0,378.5,2.6,16.95,496.0,479.58,373.2
2018,3,31,11,0,169.0,392.0,2.6,17.1,527.0,517.41,401.16
2018,3,31,11,15,157.5,399.0,2.7,17.15,527.0,524.71,406.08
2018,3,31,11,30,146.0,406.0,2.8,17.2,527.0,530.74,410.22
2018,3,31,11,45,162.0,411.0,2.9,17.25,546.0,558.0,430.82
2018,3,31,12,0,178.0,416.0,3.0,17.3,565.0,585.52,451.46
2018,3,31,12,15,213.0,412.0,3.2,17.25,590.5,621.47,479.41
2018,3,31,12,30,248.0,408.0,3.4,17.2,616.0,668.98,515.47
2018,3,31,12,45,271.5,398.5,3.55,17.2,624.0,688.93,531.17
2018,3,31,13,0,295.0,389.0,3.7,17.2,632.0,707.92,546.42
2018,3,31,13,15,325.0,372.0,3.85,17.05,635.0,723.89,560.23
2018,3,31,13,30,355.0,355.0,4.0,16.9,638.0,738.2,572.96
2018,3,31,13,45,377.5,334.5,4.15,16.8,627.5,739.35,576.08
2018,3,31,14,0,400.0,314.0,4.3,16.7,617.0,738.25,577.81
2018,3,31,14,15,436.5,287.0,4.45,16.5,605.0,754.37,592.82
2018,3,31,14,30,473.0,260.0,4.6,16.3,593.0,754.42,596.39
2018,3,31,14,45,429.0,258.5,4.7,16.15,548.5,704.43,560.22
2018,3,31,15,0,385.0,257.0,4.8,16.0,504.0,641.33,514.1
2018,3,31,15,15,417.5,229.5,4.8,16.0,480.5,643.09,517.76
2018,3,31,15,30,450.0,202.0,4.8,16.0,457.0,627.88,508.48
2018,3,31,15,45,389.0,194.5,4.85,15.55,401.5,555.41,453.45
2018,3,31,16,0,328.0,187.0,4.9,15.1,346.0,473.78,390.28
2018,3,31,16,15,268.5,172.0,4.9,14.8,292.5,401.13,332.37
2018,3,31,16,30,209.0,157.0,4.9,14.5,239.0,332.68,276.56
2018,3,31,16,45,207.0,135.0,4.9,14.2,206.5,297.32,248.06
2018,3,31,17,0,205.0,113.0,4.9,13.9,174.0,261.44,218.15
2018,3,31,17,15,170.0,93.0,4.9,13.6,137.0,209.77,173.69
2018,3,31,17,30,135.0,73.0,4.9,13.3,100.0,161.29,131.11
2018,3,31,17,45,99.0,54.0,4.85,12.95,70.5,110.05,85.86
2018,3,31,18,0,63.0,35.0,4.8,12.6,41.0,70.13,48.26
2018,3,31,18,15,37.5,20.0,4.75,12.45,23.0,37.27,0.0
2018,3,31,18,30,12.0,5.0,4.7,12.3,5.0,4.77,0.0
2018,3,31,18,45,6.0,2.5,4.65,12.15,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,4.9,11.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,1,5,45,21.5,5.0,5.4,11.75,5.0,0.0,0.0
2018,4,1,6,0,43.0,10.0,5.4,11.9,10.0,9.53,0.0
2018,4,1,6,15,163.5,25.5,5.45,12.15,41.0,20.35,0.0
2018,4,1,6,30,284.0,41.0,5.5,12.4,72.0,32.09,21.5
2018,4,1,6,45,388.0,51.5,5.5,12.6,119.0,40.73,30.29
2018,4,1,7,0,492.0,62.0,5.5,12.8,166.0,47.13,36.49
2018,4,1,7,15,558.5,69.5,5.45,13.05,218.5,50.54,39.76
2018,4,1,7,30,625.0,77.0,5.4,13.3,271.0,82.93,48.77
2018,4,1,7,45,669.5,82.5,5.3,13.5,324.5,133.81,79.53
2018,4,1,8,0,714.0,88.0,5.2,13.7,378.0,190.07,123.89
2018,4,1,8,15,745.5,92.5,5.15,13.95,430.0,247.6,174.34
2018,4,1,8,30,777.0,97.0,5.1,14.2,482.0,311.38,231.43
2018,4,1,8,45,800.5,99.5,5.0,14.5,530.0,370.07,284.39
2018,4,1,9,0,824.0,102.0,4.9,14.8,578.0,430.44,337.64
2018,4,1,9,15,843.5,104.0,4.95,15.0,623.0,489.86,389.13
2018,4,1,9,30,863.0,106.0,5.0,15.2,668.0,549.88,439.67
2018,4,1,9,45,878.5,107.0,5.0,15.4,707.0,607.21,486.63
2018,4,1,10,0,894.0,108.0,5.0,15.6,746.0,663.15,531.25
2018,4,1,10,15,903.0,110.0,5.15,15.75,777.5,714.91,572.22
2018,4,1,10,30,912.0,112.0,5.3,15.9,809.0,765.02,610.47
2018,4,1,10,45,918.0,113.0,5.45,16.0,833.0,810.0,643.3
2018,4,1,11,0,924.0,114.0,5.6,16.1,857.0,852.62,674.25
2018,4,1,11,15,928.0,115.0,5.75,16.15,873.0,891.0,702.17
2018,4,1,11,30,932.0,116.0,5.9,16.2,889.0,926.49,727.99
2018,4,1,11,45,933.5,116.5,6.1,16.25,897.0,956.19,749.94
2018,4,1,12,0,935.0,117.0,6.3,16.3,905.0,982.54,769.59
2018,4,1,12,15,935.5,117.0,6.5,16.25,905.0,1003.98,786.13
2018,4,1,12,30,936.0,117.0,6.7,16.2,905.0,1021.81,800.23
2018,4,1,12,45,934.0,116.5,6.85,16.2,896.0,1033.01,809.3
2018,4,1,13,0,932.0,116.0,7.0,16.2,887.0,1040.4,815.8
2018,4,1,13,15,928.0,115.0,7.15,16.1,870.0,1041.46,818.23
2018,4,1,13,30,924.0,114.0,7.3,16.0,853.0,1038.68,818.05
2018,4,1,13,45,917.5,113.0,7.45,15.9,828.5,1029.65,813.48
2018,4,1,14,0,911.0,112.0,7.6,15.8,804.0,1016.91,806.32
2018,4,1,14,15,902.0,110.5,7.7,15.7,772.5,997.61,794.18
2018,4,1,14,30,893.0,109.0,7.8,15.6,741.0,974.9,779.57
2018,4,1,14,45,881.0,107.0,7.85,15.45,702.5,953.61,765.99
2018,4,1,15,0,869.0,105.0,7.9,15.3,664.0,921.12,743.98
2018,4,1,15,15,852.0,102.0,7.9,15.3,619.5,880.29,714.97
2018,4,1,15,30,835.0,99.0,7.9,15.3,575.0,837.21,684.04
2018,4,1,15,45,812.0,95.5,8.0,15.0,525.5,786.69,648.05
2018,4,1,16,0,789.0,92.0,8.1,14.7,476.0,734.92,610.45
2018,4,1,16,15,758.0,88.0,8.1,14.45,424.0,675.79,565.89
2018,4,1,16,30,727.0,84.0,8.1,14.2,372.0,620.49,522.9
2018,4,1,16,45,682.0,78.0,8.05,14.0,318.0,550.9,465.57
2018,4,1,17,0,637.0,72.0,8.0,13.8,264.0,483.67,408.49
2018,4,1,17,15,566.5,65.0,7.95,13.55,211.0,404.2,339.41
2018,4,1,17,30,496.0,58.0,7.9,13.3,158.0,330.57,273.34
2018,4,1,17,45,347.0,47.0,7.8,13.05,107.0,224.94,180.0
2018,4,1,18,0,198.0,36.0,7.7,12.8,56.0,136.47,99.11
2018,4,1,18,15,116.0,21.5,7.65,12.7,31.5,72.14,0.0
2018,4,1,18,30,34.0,7.0,7.6,12.6,7.0,15.71,0.0
2018,4,1,18,45,17.0,3.5,7.55,12.5,3.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.5,12.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,7.4,12.35,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,7.3,12.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,7.0,12.25,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.75,12.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,6.55,12.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,6.45,12.2,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,6.35,12.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,6.35,12.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.55,11.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.85,11.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,7.05,11.9,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.95,11.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.85,11.9,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,4,2,5,45,8.5,3.5,6.6,12.25,3.5,0.0,0.0
2018,4,2,6,0,17.0,7.0,6.6,12.4,7.0,6.67,0.0
2018,4,2,6,15,60.0,22.5,6.65,12.55,28.5,18.69,2.32
2018,4,2,6,30,103.0,38.0,6.7,12.7,50.0,30.99,20.76
2018,4,2,6,45,130.5,58.0,6.75,12.85,81.0,46.23,35.16
2018,4,2,7,0,158.0,78.0,6.8,13.0,112.0,60.9,48.74
2018,4,2,7,15,226.5,92.5,6.8,13.15,156.0,71.27,58.26
2018,4,2,7,30,295.0,107.0,6.8,13.3,200.0,97.73,69.73
2018,4,2,7,45,200.0,134.5,6.75,13.45,202.5,130.47,96.88
2018,4,2,8,0,105.0,162.0,6.7,13.6,205.0,155.22,121.42
2018,4,2,8,15,106.0,180.0,6.65,13.75,228.5,179.92,142.22
2018,4,2,8,30,107.0,198.0,6.6,13.9,252.0,204.82,163.23
2018,4,2,8,45,127.0,228.5,6.55,14.1,298.5,247.02,197.84
2018,4,2,9,0,147.0,259.0,6.5,14.3,345.0,292.02,234.54
2018,4,2,9,15,149.5,278.5,6.5,14.45,371.5,322.07,259.04
2018,4,2,9,30,152.0,298.0,6.5,14.6,398.0,352.39,283.45
2018,4,2,9,45,250.5,299.5,6.5,14.75,474.5,423.07,340.69
2018,4,2,10,0,349.0,301.0,6.5,14.9,551.0,502.48,404.56
2018,4,2,10,15,379.0,309.0,6.5,14.95,591.0,550.65,442.73
2018,4,2,10,30,409.0,317.0,6.5,15.0,631.0,604.33,484.74
2018,4,2,10,45,462.0,305.5,6.55,15.05,670.5,655.68,525.43
2018,4,2,11,0,515.0,294.0,6.6,15.1,710.0,709.39,567.62
2018,4,2,11,15,690.5,216.5,6.55,15.15,785.5,804.12,643.53
2018,4,2,11,30,866.0,139.0,6.5,15.2,861.0,899.99,714.67
2018,4,2,11,45,895.0,125.5,6.5,15.25,877.5,932.8,737.89
2018,4,2,12,0,924.0,112.0,6.5,15.3,894.0,969.07,763.86
2018,4,2,12,15,924.5,112.0,6.6,15.3,894.0,990.14,779.47
2018,4,2,12,30,925.0,112.0,6.7,15.3,894.0,1007.64,792.69
2018,4,2,12,45,923.5,111.5,6.75,15.3,885.5,1019.04,801.37
2018,4,2,13,0,922.0,111.0,6.8,15.3,877.0,1026.68,807.52
2018,4,2,13,15,917.5,110.5,6.85,15.25,860.5,1027.61,809.14
2018,4,2,13,30,913.0,110.0,6.9,15.2,844.0,1024.74,808.21
2018,4,2,13,45,905.5,110.0,6.95,15.15,819.5,1015.76,803.0
2018,4,2,14,0,898.0,110.0,7.0,15.1,795.0,1003.14,795.31
2018,4,2,14,15,887.5,109.5,6.95,15.0,763.5,983.58,782.28
2018,4,2,14,30,877.0,109.0,6.9,14.9,732.0,960.72,766.94
2018,4,2,14,45,843.0,114.0,6.9,14.8,687.0,927.41,744.13
2018,4,2,15,0,809.0,119.0,6.9,14.7,642.0,883.85,713.56
2018,4,2,15,15,798.5,113.5,6.9,14.7,600.5,847.41,687.92
2018,4,2,15,30,788.0,108.0,6.9,14.7,559.0,808.5,660.18
2018,4,2,15,45,775.5,102.0,6.8,14.4,514.5,765.14,629.16
2018,4,2,16,0,763.0,96.0,6.7,14.1,470.0,719.91,596.3
2018,4,2,16,15,731.0,90.5,6.65,13.85,417.5,662.92,553.59
2018,4,2,16,30,699.0,85.0,6.6,13.6,365.0,602.75,506.72
2018,4,2,16,45,652.5,81.0,6.5,13.35,313.0,535.82,451.85
2018,4,2,17,0,606.0,77.0,6.4,13.1,261.0,471.33,397.35
2018,4,2,17,15,540.0,69.0,6.3,12.8,209.5,394.54,331.02
2018,4,2,17,30,474.0,61.0,6.2,12.5,158.0,323.17,267.34
2018,4,2,17,45,369.0,50.0,6.05,12.2,112.0,237.59,190.73
2018,4,2,18,0,264.0,39.0,5.9,11.9,66.0,165.21,122.07
2018,4,2,18,15,150.5,23.5,5.8,11.75,37.0,86.28,0.0
2018,4,2,18,30,37.0,8.0,5.7,11.6,8.0,17.47,0.0
2018,4,2,18,45,18.5,4.0,5.55,11.45,4.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,5.25,11.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
