Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,2,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,3,5,45,1.5,3.5,3.7,10.65,3.5,0.0,0.0
2018,4,3,6,0,3.0,7.0,3.6,10.8,7.0,6.67,0.0
2018,4,3,6,15,25.0,21.5,3.6,11.05,24.5,18.83,4.84
2018,4,3,6,30,47.0,36.0,3.6,11.3,42.0,31.0,21.11
2018,4,3,6,45,156.5,54.5,3.6,11.55,87.0,43.71,33.22
2018,4,3,7,0,266.0,73.0,3.6,11.8,132.0,54.08,42.94
2018,4,3,7,15,193.0,99.5,3.55,12.05,148.0,76.07,62.81
2018,4,3,7,30,120.0,126.0,3.5,12.3,164.0,107.85,83.28
2018,4,3,7,45,313.0,126.5,3.45,12.55,250.5,137.81,98.16
2018,4,3,8,0,506.0,127.0,3.4,12.8,337.0,191.11,134.0
2018,4,3,8,15,639.0,114.5,3.4,13.1,414.5,246.34,177.52
2018,4,3,8,30,772.0,102.0,3.4,13.4,492.0,316.0,235.46
2018,4,3,8,45,796.0,105.5,3.4,13.65,541.0,378.71,291.12
2018,4,3,9,0,820.0,109.0,3.4,13.9,590.0,440.03,344.54
2018,4,3,9,15,835.0,112.5,3.4,14.15,633.0,498.56,394.39
2018,4,3,9,30,850.0,116.0,3.4,14.4,676.0,557.24,442.77
2018,4,3,9,45,861.0,118.5,3.45,14.6,713.0,612.51,487.31
2018,4,3,10,0,872.0,121.0,3.5,14.8,750.0,666.94,529.96
2018,4,3,10,15,881.5,122.0,3.45,14.95,781.0,717.77,568.57
2018,4,3,10,30,891.0,123.0,3.4,15.1,812.0,764.87,603.07
2018,4,3,10,45,898.5,123.5,3.35,15.3,835.5,809.61,633.63
2018,4,3,11,0,906.0,124.0,3.3,15.5,859.0,852.15,662.22
2018,4,3,11,15,910.5,125.0,3.2,15.6,875.5,890.26,687.32
2018,4,3,11,30,915.0,126.0,3.1,15.7,892.0,925.57,710.2
2018,4,3,11,45,918.0,125.0,3.0,15.85,899.5,954.55,728.38
2018,4,3,12,0,921.0,124.0,2.9,16.0,907.0,980.3,744.25
2018,4,3,12,15,916.5,126.0,3.0,16.05,904.5,998.72,757.17
2018,4,3,12,30,912.0,128.0,3.1,16.1,902.0,1013.45,767.78
2018,4,3,12,45,893.5,135.0,3.15,16.15,887.0,1016.12,769.96
2018,4,3,13,0,875.0,142.0,3.2,16.2,872.0,1023.81,775.81
2018,4,3,13,15,875.5,138.5,3.4,16.15,857.0,1026.61,779.96
2018,4,3,13,30,876.0,135.0,3.6,16.1,842.0,1025.66,781.7
2018,4,3,13,45,863.5,135.5,3.8,16.1,815.0,1012.67,775.12
2018,4,3,14,0,851.0,136.0,4.0,16.1,788.0,996.17,766.2
2018,4,3,14,15,849.5,130.0,4.2,16.0,758.5,979.65,757.52
2018,4,3,14,30,848.0,124.0,4.4,15.9,729.0,959.57,746.6
2018,4,3,14,45,832.5,122.0,4.6,15.75,690.0,927.58,727.59
2018,4,3,15,0,817.0,120.0,4.8,15.6,651.0,892.9,706.31
2018,4,3,15,15,793.0,117.5,4.8,15.6,604.5,847.74,675.26
2018,4,3,15,30,769.0,115.0,4.8,15.6,558.0,805.05,645.77
2018,4,3,15,45,753.5,108.0,5.0,15.25,511.5,758.6,614.9
2018,4,3,16,0,738.0,101.0,5.2,14.9,465.0,710.59,582.0
2018,4,3,16,15,642.5,104.0,5.15,14.6,396.0,614.4,509.04
2018,4,3,16,30,547.0,107.0,5.1,14.3,327.0,523.59,436.71
2018,4,3,16,45,518.5,96.0,5.05,14.05,281.0,466.89,391.03
2018,4,3,17,0,490.0,85.0,5.0,13.8,235.0,411.39,344.77
2018,4,3,17,15,441.5,73.0,4.95,13.5,188.5,345.47,288.3
2018,4,3,17,30,393.0,61.0,4.9,13.2,142.0,280.92,231.34
2018,4,3,17,45,310.5,49.5,4.9,12.85,102.0,210.62,168.44
2018,4,3,18,0,228.0,38.0,4.9,12.5,62.0,149.87,111.04
2018,4,3,18,15,130.5,23.5,4.75,12.35,35.5,80.31,0.0
2018,4,3,18,30,33.0,9.0,4.6,12.2,9.0,17.37,0.0
2018,4,3,18,45,16.5,4.5,4.5,12.05,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,4,5,45,9.0,5.5,3.2,11.1,5.5,0.0,0.0
2018,4,4,6,0,18.0,11.0,3.2,11.2,11.0,10.48,0.0
2018,4,4,6,15,56.5,27.0,3.3,11.45,33.0,23.14,9.27
2018,4,4,6,30,95.0,43.0,3.4,11.7,55.0,34.82,24.52
2018,4,4,6,45,160.5,61.0,3.5,11.9,92.5,48.52,37.49
2018,4,4,7,0,226.0,79.0,3.6,12.1,130.0,61.77,49.78
2018,4,4,7,15,196.0,99.0,3.55,12.3,151.5,75.71,62.43
2018,4,4,7,30,166.0,119.0,3.5,12.5,173.0,106.08,80.13
2018,4,4,7,45,186.0,127.5,3.4,12.7,198.0,125.07,92.85
2018,4,4,8,0,206.0,136.0,3.3,12.9,223.0,150.29,112.9
2018,4,4,8,15,325.0,155.5,3.2,13.1,312.0,210.29,159.27
2018,4,4,8,30,444.0,175.0,3.1,13.3,401.0,282.92,217.43
2018,4,4,8,45,508.0,175.5,2.95,13.5,457.5,336.23,262.08
2018,4,4,9,0,572.0,176.0,2.8,13.7,514.0,396.17,311.84
2018,4,4,9,15,522.0,207.5,2.7,13.9,533.0,436.19,345.57
2018,4,4,9,30,472.0,239.0,2.6,14.1,552.0,470.3,373.07
2018,4,4,9,45,514.5,238.0,2.5,14.25,596.5,522.77,414.25
2018,4,4,10,0,557.0,237.0,2.4,14.4,641.0,578.25,456.71
2018,4,4,10,15,523.0,262.5,2.3,14.5,654.5,609.46,479.03
2018,4,4,10,30,489.0,288.0,2.2,14.6,668.0,636.57,497.71
2018,4,4,10,45,414.5,323.5,2.05,14.7,652.0,638.29,496.27
2018,4,4,11,0,340.0,359.0,1.9,14.8,636.0,628.65,486.46
2018,4,4,11,15,300.0,381.5,1.85,14.9,629.5,633.73,488.52
2018,4,4,11,30,260.0,404.0,1.8,15.0,623.0,635.56,487.97
2018,4,4,11,45,258.5,409.5,1.75,15.1,628.5,651.81,498.95
2018,4,4,12,0,257.0,415.0,1.7,15.2,634.0,667.02,508.99
2018,4,4,12,15,297.5,400.5,1.8,15.3,654.0,699.97,534.07
2018,4,4,12,30,338.0,386.0,1.9,15.4,674.0,732.74,558.82
2018,4,4,12,45,383.0,365.0,2.05,15.5,688.5,762.33,581.96
2018,4,4,13,0,428.0,344.0,2.2,15.6,703.0,802.0,611.89
2018,4,4,13,15,439.5,332.0,2.45,15.6,694.0,806.22,617.3
2018,4,4,13,30,451.0,320.0,2.7,15.6,685.0,808.18,621.41
2018,4,4,13,45,395.5,330.0,3.0,15.6,643.0,752.99,583.38
2018,4,4,14,0,340.0,340.0,3.3,15.6,601.0,709.62,552.95
2018,4,4,14,15,297.0,334.0,3.4,15.45,555.5,660.15,517.5
2018,4,4,14,30,254.0,328.0,3.5,15.3,510.0,610.52,481.34
2018,4,4,14,45,246.5,310.5,3.6,15.2,479.5,581.14,460.99
2018,4,4,15,0,239.0,293.0,3.7,15.1,449.0,537.01,429.3
2018,4,4,15,15,236.0,271.5,3.7,15.1,417.0,505.63,406.61
2018,4,4,15,30,233.0,250.0,3.7,15.1,385.0,473.42,382.95
2018,4,4,15,45,174.0,230.5,3.55,14.8,326.5,397.26,323.07
2018,4,4,16,0,115.0,211.0,3.4,14.5,268.0,324.68,264.97
2018,4,4,16,15,95.5,179.5,3.25,14.3,223.5,259.88,213.26
2018,4,4,16,30,76.0,148.0,3.1,14.1,179.0,207.93,170.95
2018,4,4,16,45,74.5,125.0,3.0,13.85,152.0,179.15,147.51
2018,4,4,17,0,73.0,102.0,2.9,13.6,125.0,158.64,130.39
2018,4,4,17,15,36.5,66.0,2.85,13.4,77.5,86.47,68.76
2018,4,4,17,30,0.0,30.0,2.8,13.2,30.0,27.83,18.16
2018,4,4,17,45,0.0,22.5,2.7,12.95,22.5,20.86,11.98
2018,4,4,18,0,0.0,15.0,2.6,12.7,15.0,13.9,5.59
2018,4,4,18,15,3.0,9.0,2.65,12.65,9.0,9.42,0.0
2018,4,4,18,30,6.0,3.0,2.7,12.6,3.0,4.46,0.0
2018,4,4,18,45,3.0,1.5,2.75,12.6,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.0,1.75,11.95,2.0,0.0,0.0
2018,4,5,6,0,0.0,4.0,1.7,12.1,4.0,3.81,0.0
2018,4,5,6,15,0.0,8.5,1.7,12.3,8.5,7.87,0.0
2018,4,5,6,30,0.0,13.0,1.7,12.5,13.0,12.04,4.83
2018,4,5,6,45,0.5,23.0,1.7,12.7,23.0,21.33,13.37
2018,4,5,7,0,1.0,33.0,1.7,12.9,33.0,30.63,21.9
2018,4,5,7,15,1.0,43.5,1.5,12.95,43.5,40.4,30.79
2018,4,5,7,30,1.0,54.0,1.3,13.0,54.0,50.25,37.62
2018,4,5,7,45,16.5,94.5,1.1,13.05,101.5,88.48,69.29
2018,4,5,8,0,32.0,135.0,0.9,13.1,149.0,125.17,99.0
2018,4,5,8,15,64.0,177.0,0.95,13.4,208.5,171.22,135.43
2018,4,5,8,30,96.0,219.0,1.0,13.7,268.0,221.86,175.34
2018,4,5,8,45,167.5,232.5,1.0,13.95,328.0,266.23,209.43
2018,4,5,9,0,239.0,246.0,1.0,14.2,388.0,319.76,251.13
2018,4,5,9,15,182.5,268.5,0.95,14.5,381.5,330.3,259.53
2018,4,5,9,30,126.0,291.0,0.9,14.8,375.0,333.58,261.59
2018,4,5,9,45,142.0,311.5,0.85,15.1,411.0,371.34,289.94
2018,4,5,10,0,158.0,332.0,0.8,15.4,447.0,410.75,318.78
2018,4,5,10,15,107.0,269.0,0.85,15.45,348.5,328.5,256.47
2018,4,5,10,30,56.0,206.0,0.9,15.5,250.0,235.33,184.59
2018,4,5,10,45,52.0,272.5,0.9,15.6,314.0,299.14,233.68
2018,4,5,11,0,48.0,339.0,0.9,15.7,378.0,363.92,281.5
2018,4,5,11,15,58.5,362.5,1.2,15.7,411.0,399.69,308.83
2018,4,5,11,30,69.0,386.0,1.5,15.7,444.0,436.46,337.0
2018,4,5,11,45,67.0,388.0,1.75,15.65,445.0,441.15,340.95
2018,4,5,12,0,65.0,390.0,2.0,15.6,446.0,445.46,344.81
2018,4,5,12,15,51.0,371.0,2.1,15.5,415.0,416.42,323.09
2018,4,5,12,30,37.0,352.0,2.2,15.4,384.0,386.27,300.48
2018,4,5,12,45,35.5,346.0,2.3,15.35,376.5,380.97,296.92
2018,4,5,13,0,34.0,340.0,2.4,15.3,369.0,375.36,293.04
2018,4,5,13,15,25.5,309.0,2.25,15.25,330.5,336.09,262.87
2018,4,5,13,30,17.0,278.0,2.1,15.2,292.0,284.84,223.35
2018,4,5,13,45,24.5,289.0,2.0,15.15,308.5,316.72,248.69
2018,4,5,14,0,32.0,300.0,1.9,15.1,325.0,337.26,264.87
2018,4,5,14,15,20.0,255.5,1.8,15.05,271.0,266.81,210.17
2018,4,5,14,30,8.0,211.0,1.7,15.0,217.0,210.5,165.95
2018,4,5,14,45,18.5,228.0,1.65,14.95,240.5,238.22,188.89
2018,4,5,15,0,29.0,245.0,1.6,14.9,264.0,278.65,221.39
2018,4,5,15,15,42.0,241.0,1.6,14.9,266.5,286.8,228.68
2018,4,5,15,30,55.0,237.0,1.6,14.9,269.0,294.39,235.67
2018,4,5,15,45,38.5,210.5,1.55,14.7,232.0,251.09,201.59
2018,4,5,16,0,22.0,184.0,1.5,14.5,195.0,198.57,159.7
2018,4,5,16,15,43.0,168.0,1.4,14.4,186.5,207.35,168.18
2018,4,5,16,30,64.0,152.0,1.3,14.3,178.0,204.15,166.53
2018,4,5,16,45,58.0,133.0,1.25,14.25,154.0,177.9,145.11
2018,4,5,17,0,52.0,114.0,1.2,14.2,130.0,152.06,123.7
2018,4,5,17,15,26.0,84.5,1.05,14.05,92.5,102.61,81.84
2018,4,5,17,30,0.0,55.0,0.9,13.9,55.0,52.39,38.95
2018,4,5,17,45,0.0,40.0,0.8,13.8,40.0,37.66,26.09
2018,4,5,18,0,0.0,25.0,0.7,13.7,25.0,23.21,13.18
2018,4,5,18,15,3.0,14.5,0.7,13.65,14.5,14.42,0.0
2018,4,5,18,30,6.0,4.0,0.7,13.6,4.0,5.42,0.0
2018,4,5,18,45,3.0,2.0,0.7,13.55,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,4.9,13.25,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,4.95,13.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,4,6,5,45,3.5,2.0,4.95,13.65,2.0,0.0,0.0
2018,4,6,6,0,7.0,4.0,5.0,13.7,4.0,3.81,0.0
2018,4,6,6,15,3.5,7.5,5.15,13.8,7.5,7.04,0.0
2018,4,6,6,30,0.0,11.0,5.3,13.9,11.0,10.18,3.18
2018,4,6,6,45,0.0,19.0,5.45,13.95,19.0,17.61,9.97
2018,4,6,7,0,0.0,27.0,5.6,14.0,27.0,25.04,16.76
2018,4,6,7,15,0.0,51.5,5.75,14.1,51.5,47.86,37.25
2018,4,6,7,30,0.0,76.0,5.9,14.2,76.0,70.02,54.25
2018,4,6,7,45,1.5,92.5,6.1,14.3,93.0,85.07,66.79
2018,4,6,8,0,3.0,109.0,6.3,14.4,110.0,100.42,79.44
2018,4,6,8,15,1.5,80.0,6.35,14.55,80.5,74.85,57.72
2018,4,6,8,30,0.0,51.0,6.4,14.7,51.0,47.43,34.48
2018,4,6,8,45,0.0,56.0,6.45,14.9,56.0,52.11,38.26
2018,4,6,9,0,0.0,61.0,6.5,15.1,61.0,56.79,42.02
2018,4,6,9,15,1.0,93.0,6.6,15.25,93.5,87.19,67.14
2018,4,6,9,30,2.0,125.0,6.7,15.4,126.0,117.36,91.79
2018,4,6,9,45,3.0,152.0,6.8,15.6,154.0,143.12,112.61
2018,4,6,10,0,4.0,179.0,6.9,15.8,182.0,169.16,133.48
2018,4,6,10,15,5.0,186.5,6.85,15.85,190.5,177.34,139.86
2018,4,6,10,30,6.0,194.0,6.8,15.9,199.0,185.64,146.36
2018,4,6,10,45,5.5,187.0,6.75,15.9,191.5,179.26,141.03
2018,4,6,11,0,5.0,180.0,6.7,15.9,184.0,172.75,135.64
2018,4,6,11,15,6.5,193.5,6.6,15.85,199.0,187.23,147.25
2018,4,6,11,30,8.0,207.0,6.5,15.8,214.0,201.89,158.98
2018,4,6,11,45,7.5,201.5,6.4,15.8,208.0,196.71,154.74
2018,4,6,12,0,7.0,196.0,6.3,15.8,202.0,191.44,150.45
2018,4,6,12,15,5.0,174.5,6.15,15.8,179.0,169.28,132.57
2018,4,6,12,30,3.0,153.0,6.0,15.8,156.0,146.97,114.55
2018,4,6,12,45,9.0,210.5,5.85,15.8,218.5,208.56,164.29
2018,4,6,13,0,15.0,268.0,5.7,15.8,281.0,271.46,214.45
2018,4,6,13,15,17.5,272.5,5.65,15.8,287.0,279.07,220.61
2018,4,6,13,30,20.0,277.0,5.6,15.8,293.0,286.73,226.93
2018,4,6,13,45,17.5,258.5,5.5,15.8,272.5,266.23,210.83
2018,4,6,14,0,15.0,240.0,5.4,15.8,252.0,245.61,194.64
2018,4,6,14,15,14.5,238.5,5.35,15.75,249.5,244.08,193.74
2018,4,6,14,30,14.0,237.0,5.3,15.7,247.0,242.61,192.9
2018,4,6,14,45,10.5,216.0,5.25,15.7,223.5,218.37,173.69
2018,4,6,15,0,7.0,195.0,5.2,15.7,200.0,194.21,154.46
2018,4,6,15,15,8.5,190.0,5.2,15.7,195.5,191.01,152.36
2018,4,6,15,30,10.0,185.0,5.2,15.7,191.0,187.82,150.25
2018,4,6,15,45,32.5,189.0,5.0,15.55,206.0,221.39,178.97
2018,4,6,16,0,55.0,193.0,4.8,15.4,221.0,244.6,199.11
2018,4,6,16,15,30.5,150.5,4.7,15.35,165.5,177.64,144.0
2018,4,6,16,30,6.0,108.0,4.6,15.3,110.0,107.44,85.34
2018,4,6,16,45,71.0,102.5,4.5,15.25,125.0,158.85,130.3
2018,4,6,17,0,136.0,97.0,4.4,15.2,140.0,189.77,157.02
2018,4,6,17,15,91.5,66.0,4.3,15.15,92.5,123.2,100.02
2018,4,6,17,30,47.0,35.0,4.2,15.1,45.0,61.13,46.54
2018,4,6,17,45,45.5,29.0,4.1,15.05,36.5,51.91,37.83
2018,4,6,18,0,44.0,23.0,4.0,15.0,28.0,43.14,28.8
2018,4,6,18,15,24.0,13.5,3.95,15.0,16.0,23.06,3.3
2018,4,6,18,30,4.0,4.0,3.9,15.0,4.0,4.88,0.0
2018,4,6,18,45,2.0,2.0,3.8,14.95,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,4,7,5,45,1.5,4.0,3.55,14.2,4.0,0.0,0.0
2018,4,7,6,0,3.0,8.0,3.4,14.2,8.0,7.63,0.0
2018,4,7,6,15,4.5,18.5,3.4,14.25,19.0,17.17,7.65
2018,4,7,6,30,6.0,29.0,3.4,14.3,30.0,26.93,17.76
2018,4,7,6,45,8.5,42.5,3.45,14.35,44.5,39.51,29.36
2018,4,7,7,0,11.0,56.0,3.5,14.4,59.0,51.69,40.49
2018,4,7,7,15,85.5,93.5,3.6,14.5,122.0,76.17,62.35
2018,4,7,7,30,160.0,131.0,3.7,14.6,185.0,116.54,87.89
2018,4,7,7,45,228.5,148.5,3.75,14.7,240.0,148.51,109.64
2018,4,7,8,0,297.0,166.0,3.8,14.8,295.0,193.12,143.72
2018,4,7,8,15,379.5,171.5,3.85,14.9,357.0,237.36,178.74
2018,4,7,8,30,462.0,177.0,3.9,15.0,419.0,294.0,225.27
2018,4,7,8,45,608.5,154.0,3.9,15.1,503.0,359.54,278.71
2018,4,7,9,0,755.0,131.0,3.9,15.2,587.0,439.09,344.14
2018,4,7,9,15,775.5,134.5,3.85,15.3,631.5,497.22,393.04
2018,4,7,9,30,796.0,138.0,3.8,15.4,676.0,557.76,442.44
2018,4,7,9,45,812.0,140.0,3.75,15.45,714.5,612.71,486.36
2018,4,7,10,0,828.0,142.0,3.7,15.5,753.0,667.42,528.92
2018,4,7,10,15,843.5,142.0,3.8,15.6,786.0,719.33,568.81
2018,4,7,10,30,859.0,142.0,3.9,15.7,819.0,770.32,607.25
2018,4,7,10,45,860.0,146.0,4.0,15.75,840.5,812.88,637.39
2018,4,7,11,0,861.0,150.0,4.1,15.8,862.0,852.89,665.56
2018,4,7,11,15,866.5,150.5,4.2,15.8,878.0,890.51,692.05
2018,4,7,11,30,872.0,151.0,4.3,15.8,894.0,925.52,716.66
2018,4,7,11,45,871.5,153.5,4.45,15.8,901.0,954.34,737.62
2018,4,7,12,0,871.0,156.0,4.6,15.8,908.0,979.94,756.45
2018,4,7,12,15,864.5,160.0,4.7,15.75,906.0,998.06,769.91
2018,4,7,12,30,858.0,164.0,4.8,15.7,904.0,1012.58,781.03
2018,4,7,12,45,847.0,168.5,4.85,15.7,892.5,1019.59,786.5
2018,4,7,13,0,836.0,173.0,4.9,15.7,881.0,1022.89,789.58
2018,4,7,13,15,835.5,169.0,4.95,15.6,865.0,1024.04,791.65
2018,4,7,13,30,835.0,165.0,5.0,15.5,849.0,1021.59,791.36
2018,4,7,13,45,833.5,160.0,5.05,15.45,825.5,1013.46,787.09
2018,4,7,14,0,832.0,155.0,5.1,15.4,802.0,1001.75,780.44
2018,4,7,14,15,818.0,154.0,5.1,15.3,769.0,978.73,765.64
2018,4,7,14,30,804.0,153.0,5.1,15.2,736.0,952.63,748.73
2018,4,7,14,45,794.5,148.0,5.1,15.1,699.0,929.06,733.66
2018,4,7,15,0,785.0,143.0,5.1,15.0,662.0,897.1,712.45
2018,4,7,15,15,765.5,139.5,5.1,15.0,618.0,855.41,683.75
2018,4,7,15,30,746.0,136.0,5.1,15.0,574.0,811.89,653.46
2018,4,7,15,45,723.0,130.5,5.05,14.8,526.0,761.69,617.99
2018,4,7,16,0,700.0,125.0,5.0,14.6,478.0,710.51,581.28
2018,4,7,16,15,667.0,119.0,5.0,14.45,426.5,650.75,536.64
2018,4,7,16,30,634.0,113.0,5.0,14.3,375.0,591.49,490.67
2018,4,7,16,45,585.0,105.0,5.0,14.15,321.5,520.58,433.96
2018,4,7,17,0,536.0,97.0,5.0,14.0,268.0,452.48,377.85
2018,4,7,17,15,465.0,87.5,4.9,13.8,216.0,372.59,310.22
2018,4,7,17,30,394.0,78.0,4.8,13.6,164.0,302.27,248.76
2018,4,7,17,45,293.0,64.0,4.7,13.4,118.0,220.6,177.02
2018,4,7,18,0,192.0,50.0,4.6,13.2,72.0,144.93,109.65
2018,4,7,18,15,106.0,30.5,4.5,13.05,41.5,79.37,31.05
2018,4,7,18,30,20.0,11.0,4.4,12.9,11.0,15.84,0.0
2018,4,7,18,45,10.0,5.5,4.3,12.75,5.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,5.15,11.35,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,8,5,45,40.0,9.5,5.3,11.7,11.0,9.05,0.0
2018,4,8,6,0,80.0,19.0,5.4,11.9,22.0,18.11,0.0
2018,4,8,6,15,197.0,35.0,5.5,12.05,59.0,27.5,16.42
2018,4,8,6,30,314.0,51.0,5.6,12.2,96.0,39.32,28.81
2018,4,8,6,45,406.0,61.5,5.75,12.4,145.0,46.3,35.65
2018,4,8,7,0,498.0,72.0,5.9,12.6,194.0,53.79,42.67
2018,4,8,7,15,558.5,80.0,5.9,12.75,247.5,58.02,46.56
2018,4,8,7,30,619.0,88.0,5.9,12.9,301.0,105.87,63.17
2018,4,8,7,45,662.0,93.0,5.9,13.05,354.0,156.54,98.0
2018,4,8,8,0,705.0,98.0,5.9,13.2,407.0,212.37,144.14
2018,4,8,8,15,733.5,102.5,5.85,13.35,458.0,269.03,194.83
2018,4,8,8,30,762.0,107.0,5.8,13.5,509.0,328.52,248.77
2018,4,8,8,45,783.0,111.5,5.8,13.7,557.0,390.62,304.53
2018,4,8,9,0,804.0,116.0,5.8,13.9,605.0,450.89,357.72
2018,4,8,9,15,822.0,118.5,5.8,14.1,648.5,508.97,407.91
2018,4,8,9,30,840.0,121.0,5.8,14.3,692.0,567.5,457.08
2018,4,8,9,45,854.5,121.5,5.8,14.45,729.5,622.24,502.13
2018,4,8,10,0,869.0,122.0,5.8,14.6,767.0,676.43,545.62
2018,4,8,10,15,877.0,124.5,5.8,14.75,797.5,725.77,584.35
2018,4,8,10,30,885.0,127.0,5.8,14.9,828.0,774.15,620.69
2018,4,8,10,45,889.5,129.5,5.8,15.0,851.0,817.94,652.2
2018,4,8,11,0,894.0,132.0,5.8,15.1,874.0,859.34,681.73
2018,4,8,11,15,898.0,133.5,5.8,15.2,890.0,896.78,708.17
2018,4,8,11,30,902.0,135.0,5.8,15.3,906.0,931.44,732.48
2018,4,8,11,45,904.0,135.5,5.8,15.4,913.5,960.36,752.59
2018,4,8,12,0,906.0,136.0,5.8,15.5,921.0,986.07,770.42
2018,4,8,12,15,907.5,134.5,5.8,15.55,920.5,1005.97,784.3
2018,4,8,12,30,909.0,133.0,5.8,15.6,920.0,1022.37,795.8
2018,4,8,12,45,908.5,132.0,5.75,15.65,911.5,1033.77,803.53
2018,4,8,13,0,908.0,131.0,5.7,15.7,903.0,1041.49,808.81
2018,4,8,13,15,903.0,130.5,5.75,15.7,885.5,1041.58,809.75
2018,4,8,13,30,898.0,130.0,5.8,15.7,868.0,1037.94,808.25
2018,4,8,13,45,890.5,128.5,5.8,15.7,842.5,1027.09,801.44
2018,4,8,14,0,883.0,127.0,5.8,15.7,817.0,1012.66,792.25
2018,4,8,14,15,872.5,126.0,5.9,15.65,784.5,1001.23,786.16
2018,4,8,14,30,862.0,125.0,6.0,15.6,752.0,977.58,771.31
2018,4,8,14,45,847.0,122.5,6.05,15.55,712.0,944.9,749.6
2018,4,8,15,0,832.0,120.0,6.1,15.5,672.0,909.48,725.79
2018,4,8,15,15,814.0,117.0,6.1,15.5,627.5,868.34,697.17
2018,4,8,15,30,796.0,114.0,6.1,15.5,583.0,825.14,666.79
2018,4,8,15,45,770.0,110.5,6.3,15.25,533.5,777.01,633.7
2018,4,8,16,0,744.0,107.0,6.5,15.0,484.0,724.2,596.24
2018,4,8,16,15,707.0,103.5,6.55,14.8,431.5,662.77,550.59
2018,4,8,16,30,670.0,100.0,6.6,14.6,379.0,602.13,503.21
2018,4,8,16,45,621.0,94.0,6.65,14.4,325.5,532.05,446.51
2018,4,8,17,0,572.0,88.0,6.7,14.2,272.0,464.74,390.42
2018,4,8,17,15,497.5,79.5,6.65,13.9,218.5,383.93,321.44
2018,4,8,17,30,423.0,71.0,6.6,13.6,165.0,308.07,254.92
2018,4,8,17,45,301.5,57.5,6.55,13.3,115.5,216.17,174.23
2018,4,8,18,0,180.0,44.0,6.5,13.0,66.0,137.91,104.86
2018,4,8,18,15,102.0,27.0,6.35,12.85,38.5,72.57,32.3
2018,4,8,18,30,24.0,10.0,6.2,12.7,11.0,15.97,0.0
2018,4,8,18,45,12.0,5.0,6.1,12.55,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,5.85,12.3,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,9,5,45,1.0,6.0,1.95,12.25,6.0,5.72,0.0
2018,4,9,6,0,2.0,12.0,1.9,12.4,12.0,11.13,0.0
2018,4,9,6,15,1.0,23.5,1.95,12.7,23.5,21.82,12.24
2018,4,9,6,30,0.0,35.0,2.0,13.0,35.0,32.49,22.89
2018,4,9,6,45,0.0,43.0,2.05,13.35,43.0,39.96,29.98
2018,4,9,7,0,0.0,51.0,2.1,13.7,51.0,47.41,36.85
2018,4,9,7,15,0.0,61.5,2.0,13.95,61.5,57.17,45.62
2018,4,9,7,30,0.0,72.0,1.9,14.2,72.0,66.76,51.45
2018,4,9,7,45,85.5,120.5,1.8,14.5,158.5,114.02,87.12
2018,4,9,8,0,171.0,169.0,1.7,14.8,245.0,176.66,135.02
2018,4,9,8,15,326.5,171.5,1.65,15.1,337.5,228.78,172.67
2018,4,9,8,30,482.0,174.0,1.6,15.4,430.0,300.3,227.95
2018,4,9,8,45,550.0,168.5,1.5,15.75,485.5,352.83,270.88
2018,4,9,9,0,618.0,163.0,1.4,16.1,541.0,412.93,319.3
2018,4,9,9,15,548.0,203.0,1.4,16.45,555.5,451.44,350.69
2018,4,9,9,30,478.0,243.0,1.4,16.8,570.0,482.74,374.89
2018,4,9,9,45,518.0,244.5,1.4,17.2,616.0,536.66,415.52
2018,4,9,10,0,558.0,246.0,1.4,17.6,662.0,593.37,457.06
2018,4,9,10,15,648.0,220.0,1.4,17.85,721.5,662.57,507.78
2018,4,9,10,30,738.0,194.0,1.4,18.1,781.0,736.17,560.4
2018,4,9,10,45,726.0,207.0,1.4,18.4,798.0,773.37,584.72
2018,4,9,11,0,714.0,220.0,1.4,18.7,815.0,807.57,606.81
2018,4,9,11,15,717.5,223.5,1.35,19.0,830.5,842.57,628.87
2018,4,9,11,30,721.0,227.0,1.3,19.3,846.0,875.37,648.94
2018,4,9,11,45,643.5,269.5,1.3,19.55,825.5,870.79,642.86
2018,4,9,12,0,566.0,312.0,1.3,19.8,805.0,859.27,632.56
2018,4,9,12,15,589.5,299.0,1.25,20.0,811.5,883.9,648.6
2018,4,9,12,30,613.0,286.0,1.2,20.2,818.0,908.28,663.84
2018,4,9,12,45,689.5,241.0,1.15,20.45,834.0,949.09,690.72
2018,4,9,13,0,766.0,196.0,1.1,20.7,850.0,985.98,712.44
2018,4,9,13,15,651.5,243.0,1.15,20.8,791.5,928.02,675.92
2018,4,9,13,30,537.0,290.0,1.2,20.9,733.0,863.28,632.61
2018,4,9,13,45,536.5,280.5,1.25,21.0,712.0,852.98,627.97
2018,4,9,14,0,536.0,271.0,1.3,21.1,691.0,840.14,620.99
2018,4,9,14,15,605.0,231.5,1.45,20.9,688.0,863.65,642.13
2018,4,9,14,30,674.0,192.0,1.6,20.7,685.0,879.03,656.37
2018,4,9,14,45,615.5,200.5,1.8,20.55,632.5,821.23,620.85
2018,4,9,15,0,557.0,209.0,2.0,20.4,580.0,758.59,580.26
2018,4,9,15,15,527.5,200.5,2.0,20.4,533.5,708.8,546.59
2018,4,9,15,30,498.0,192.0,2.0,20.4,487.0,658.64,511.92
2018,4,9,15,45,527.0,167.5,2.4,19.7,456.5,638.05,502.9
2018,4,9,16,0,556.0,143.0,2.8,19.0,426.0,618.7,493.52
2018,4,9,16,15,533.0,131.5,3.0,18.55,380.0,560.75,452.13
2018,4,9,16,30,510.0,120.0,3.2,18.1,334.0,508.59,413.79
2018,4,9,16,45,396.0,117.5,3.4,17.6,270.0,408.61,335.02
2018,4,9,17,0,282.0,115.0,3.6,17.1,206.0,308.17,253.58
2018,4,9,17,15,302.0,93.0,3.65,16.65,174.5,289.69,238.05
2018,4,9,17,30,322.0,71.0,3.7,16.2,143.0,257.98,210.07
2018,4,9,17,45,282.5,55.5,3.7,15.75,106.5,205.13,163.15
2018,4,9,18,0,243.0,40.0,3.7,15.3,70.0,156.48,118.22
2018,4,9,18,15,151.5,26.0,3.45,15.1,41.5,93.2,46.76
2018,4,9,18,30,60.0,12.0,3.2,14.9,13.0,27.56,0.0
2018,4,9,18,45,30.0,6.0,3.0,14.7,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,10,5,45,17.0,7.0,2.65,13.5,8.0,6.67,0.0
2018,4,10,6,0,34.0,14.0,2.6,13.6,16.0,11.88,0.0
2018,4,10,6,15,72.5,29.0,2.6,13.8,38.5,23.99,14.24
2018,4,10,6,30,111.0,44.0,2.6,14.0,61.0,35.72,25.65
2018,4,10,6,45,122.0,63.0,2.55,14.15,88.5,49.96,38.76
2018,4,10,7,0,133.0,82.0,2.5,14.3,116.0,67.55,54.64
2018,4,10,7,15,143.0,110.0,2.6,14.45,154.0,89.39,74.03
2018,4,10,7,30,153.0,138.0,2.7,14.6,192.0,123.24,93.2
2018,4,10,7,45,131.0,150.0,2.75,14.8,201.5,143.01,109.09
2018,4,10,8,0,109.0,162.0,2.8,15.0,211.0,159.74,123.79
2018,4,10,8,15,118.0,146.0,2.9,15.1,204.5,158.65,123.05
2018,4,10,8,30,127.0,130.0,3.0,15.2,198.0,156.92,122.19
2018,4,10,8,45,74.0,168.5,3.1,15.35,209.0,179.46,141.99
2018,4,10,9,0,21.0,207.0,3.2,15.5,220.0,198.62,157.75
2018,4,10,9,15,27.5,238.5,3.25,15.6,256.5,231.03,183.35
2018,4,10,9,30,34.0,270.0,3.3,15.7,293.0,266.1,210.81
2018,4,10,9,45,32.5,280.5,3.35,15.8,303.5,278.62,220.22
2018,4,10,10,0,31.0,291.0,3.4,15.9,314.0,290.97,229.5
2018,4,10,10,15,25.5,284.5,3.35,15.95,304.0,284.58,224.02
2018,4,10,10,30,20.0,278.0,3.3,16.0,294.0,274.52,215.73
2018,4,10,10,45,29.5,312.5,3.3,16.05,337.0,320.08,251.17
2018,4,10,11,0,39.0,347.0,3.3,16.1,380.0,364.22,284.96
2018,4,10,11,15,32.5,326.5,3.3,16.1,354.0,342.2,267.62
2018,4,10,11,30,26.0,306.0,3.3,16.1,328.0,319.17,249.69
2018,4,10,11,45,41.0,348.0,3.3,16.1,383.5,377.07,294.55
2018,4,10,12,0,56.0,390.0,3.3,16.1,439.0,436.63,339.82
2018,4,10,12,15,71.0,402.5,3.45,16.0,464.5,467.3,363.53
2018,4,10,12,30,86.0,415.0,3.6,15.9,490.0,498.5,387.73
2018,4,10,12,45,92.0,412.0,3.7,15.8,491.5,504.86,393.09
2018,4,10,13,0,98.0,409.0,3.8,15.7,493.0,510.91,398.4
2018,4,10,13,15,56.0,319.0,3.95,15.6,367.0,376.2,295.85
2018,4,10,13,30,14.0,229.0,4.1,15.5,241.0,232.68,183.18
2018,4,10,13,45,8.0,185.0,4.25,15.4,192.0,183.63,144.48
2018,4,10,14,0,2.0,141.0,4.4,15.3,143.0,134.91,105.26
2018,4,10,14,15,7.5,186.5,4.55,15.2,192.5,184.95,146.26
2018,4,10,14,30,13.0,232.0,4.7,15.1,242.0,236.23,187.93
2018,4,10,14,45,15.5,228.5,4.8,14.95,239.5,235.5,187.89
2018,4,10,15,0,18.0,225.0,4.9,14.8,237.0,234.73,187.95
2018,4,10,15,15,24.0,224.5,4.9,14.8,239.5,240.16,193.04
2018,4,10,15,30,30.0,224.0,4.9,14.8,242.0,257.08,207.42
2018,4,10,15,45,30.5,203.5,5.15,14.6,220.5,235.36,190.67
2018,4,10,16,0,31.0,183.0,5.4,14.4,199.0,213.44,173.59
2018,4,10,16,15,71.5,171.5,5.45,14.25,203.0,231.31,190.29
2018,4,10,16,30,112.0,160.0,5.5,14.1,207.0,255.94,212.18
2018,4,10,16,45,284.5,127.0,5.55,14.0,225.0,335.91,282.02
2018,4,10,17,0,457.0,94.0,5.6,13.9,243.0,398.6,335.03
2018,4,10,17,15,361.5,76.0,5.55,13.65,180.5,301.7,252.57
2018,4,10,17,30,266.0,58.0,5.5,13.4,118.0,213.74,176.5
2018,4,10,17,45,174.5,43.0,5.4,13.2,78.0,140.97,112.66
2018,4,10,18,0,83.0,28.0,5.3,13.0,38.0,69.67,50.93
2018,4,10,18,15,75.5,21.0,5.2,12.8,27.0,54.8,27.96
2018,4,10,18,30,68.0,14.0,5.1,12.6,16.0,31.65,0.0
2018,4,10,18,45,34.0,7.0,5.05,12.45,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,5.15,11.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,11,5,45,32.5,10.5,4.45,11.65,12.5,10.01,0.0
2018,4,11,6,0,65.0,21.0,4.3,11.7,25.0,17.47,0.0
2018,4,11,6,15,129.0,37.5,4.2,11.9,54.5,30.58,20.14
2018,4,11,6,30,193.0,54.0,4.1,12.1,84.0,43.34,32.62
2018,4,11,6,45,255.0,69.0,4.0,12.25,125.0,51.41,40.37
2018,4,11,7,0,317.0,84.0,3.9,12.4,166.0,61.2,49.4
2018,4,11,7,15,321.5,98.5,3.55,12.55,198.0,74.42,55.57
2018,4,11,7,30,326.0,113.0,3.2,12.7,230.0,109.56,75.7
2018,4,11,7,45,317.0,141.5,2.85,12.85,269.5,158.54,114.59
2018,4,11,8,0,308.0,170.0,2.5,13.0,309.0,202.29,151.65
2018,4,11,8,15,316.0,191.0,2.35,13.1,348.0,243.79,186.98
2018,4,11,8,30,324.0,212.0,2.2,13.2,387.0,286.34,223.05
2018,4,11,8,45,427.5,204.5,2.05,13.35,456.5,340.34,266.35
2018,4,11,9,0,531.0,197.0,1.9,13.5,526.0,407.21,319.97
2018,4,11,9,15,532.0,212.0,2.1,13.7,561.0,454.16,358.7
2018,4,11,9,30,533.0,227.0,2.3,13.9,596.0,500.51,396.08
2018,4,11,9,45,430.0,278.0,2.55,14.05,585.5,516.57,408.61
2018,4,11,10,0,327.0,329.0,2.8,14.2,575.0,520.38,410.79
2018,4,11,10,15,323.0,344.5,3.15,14.25,595.5,551.57,435.2
2018,4,11,10,30,319.0,360.0,3.5,14.3,616.0,581.81,458.46
2018,4,11,10,45,441.0,327.5,3.85,14.3,692.0,667.51,525.99
2018,4,11,11,0,563.0,295.0,4.2,14.3,768.0,757.55,595.81
2018,4,11,11,15,586.0,291.0,4.4,14.25,791.0,797.11,626.02
2018,4,11,11,30,609.0,287.0,4.6,14.2,814.0,836.83,656.54
2018,4,11,11,45,629.5,280.0,4.8,14.15,828.5,869.91,682.26
2018,4,11,12,0,650.0,273.0,5.0,14.1,843.0,901.42,706.89
2018,4,11,12,15,550.0,313.5,5.1,14.1,795.5,862.36,676.47
2018,4,11,12,30,450.0,354.0,5.2,14.1,748.0,819.53,643.2
2018,4,11,12,45,432.5,357.5,5.3,14.1,733.0,815.43,640.74
2018,4,11,13,0,415.0,361.0,5.4,14.1,718.0,808.96,636.37
2018,4,11,13,15,360.5,369.5,5.4,14.1,675.0,758.09,598.03
2018,4,11,13,30,306.0,378.0,5.4,14.1,632.0,716.24,566.01
2018,4,11,13,45,201.5,356.5,5.4,14.05,522.0,577.32,459.61
2018,4,11,14,0,97.0,335.0,5.4,14.0,412.0,437.99,349.97
2018,4,11,14,15,247.0,294.5,5.45,13.95,479.0,567.49,456.9
2018,4,11,14,30,397.0,254.0,5.5,13.9,546.0,677.93,546.54
2018,4,11,14,45,575.0,201.5,5.5,13.85,600.5,785.02,633.06
2018,4,11,15,0,753.0,149.0,5.5,13.8,655.0,876.47,703.21
2018,4,11,15,15,608.0,179.0,5.5,13.8,570.5,761.65,617.93
2018,4,11,15,30,463.0,209.0,5.5,13.8,486.0,648.03,529.17
2018,4,11,15,45,427.0,199.0,5.6,13.65,438.0,592.03,487.05
2018,4,11,16,0,391.0,189.0,5.7,13.5,390.0,537.03,444.63
2018,4,11,16,15,277.5,180.5,5.8,13.45,316.0,416.36,346.83
2018,4,11,16,30,164.0,172.0,5.9,13.4,242.0,306.32,255.31
2018,4,11,16,45,93.5,112.5,6.05,13.3,151.5,184.43,153.2
2018,4,11,17,0,23.0,53.0,6.2,13.2,61.0,64.83,50.51
2018,4,11,17,15,23.0,39.5,6.55,13.1,46.0,50.04,37.75
2018,4,11,17,30,23.0,26.0,6.9,13.0,31.0,38.91,27.92
2018,4,11,17,45,30.5,35.5,7.25,12.85,40.5,47.72,34.84
2018,4,11,18,0,38.0,45.0,7.6,12.7,50.0,64.21,47.09
2018,4,11,18,15,20.5,27.5,7.75,12.55,30.0,37.21,18.87
2018,4,11,18,30,3.0,10.0,7.9,12.4,10.0,10.34,0.0
2018,4,11,18,45,1.5,5.0,8.0,12.25,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,8.1,12.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.9,11.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,7.7,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,7.5,11.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.9,11.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,6.4,10.85,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.45,10.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.5,10.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.6,10.75,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.7,10.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.55,10.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,6.25,10.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,6.05,9.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,6.0,10.1,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,4,12,5,45,59.0,13.5,6.0,10.5,17.0,12.87,0.0
2018,4,12,6,0,118.0,27.0,6.0,10.7,34.0,21.53,1.64
2018,4,12,6,15,235.0,41.5,6.05,10.9,73.5,32.4,22.0
2018,4,12,6,30,352.0,56.0,6.1,11.1,113.0,42.83,32.36
2018,4,12,6,45,366.5,69.5,6.15,11.3,148.0,51.86,40.96
2018,4,12,7,0,381.0,83.0,6.2,11.5,183.0,60.42,48.89
2018,4,12,7,15,465.0,92.5,6.2,11.6,242.0,73.37,52.58
2018,4,12,7,30,549.0,102.0,6.2,11.7,301.0,119.86,76.0
2018,4,12,7,45,625.0,103.5,6.15,11.8,363.0,168.12,109.67
2018,4,12,8,0,701.0,105.0,6.1,11.9,425.0,225.68,156.81
2018,4,12,8,15,726.5,111.0,6.05,12.0,475.5,282.75,208.41
2018,4,12,8,30,752.0,117.0,6.0,12.1,526.0,342.33,262.65
2018,4,12,8,45,755.5,127.0,5.95,12.2,568.5,399.32,314.58
2018,4,12,9,0,759.0,137.0,5.9,12.3,611.0,455.83,364.78
2018,4,12,9,15,655.0,181.0,5.85,12.45,609.5,489.44,395.04
2018,4,12,9,30,551.0,225.0,5.8,12.6,608.0,509.72,412.58
2018,4,12,9,45,694.5,184.5,5.7,12.7,693.0,591.89,479.92
2018,4,12,10,0,838.0,144.0,5.6,12.8,778.0,684.76,554.51
2018,4,12,10,15,846.5,147.0,5.55,12.9,808.5,734.93,593.48
2018,4,12,10,30,855.0,150.0,5.5,13.0,839.0,783.58,630.46
2018,4,12,10,45,860.5,151.5,5.45,13.1,861.5,826.7,661.25
2018,4,12,11,0,866.0,153.0,5.4,13.2,884.0,867.58,690.11
2018,4,12,11,15,867.5,155.5,5.45,13.25,898.5,903.62,715.94
2018,4,12,11,30,869.0,158.0,5.5,13.3,913.0,936.82,739.65
2018,4,12,11,45,867.5,161.0,5.55,13.35,919.5,964.8,759.6
2018,4,12,12,0,866.0,164.0,5.6,13.4,926.0,989.53,777.26
2018,4,12,12,15,861.5,167.0,5.75,13.4,924.0,1008.04,791.41
2018,4,12,12,30,857.0,170.0,5.9,13.4,922.0,1023.03,803.19
2018,4,12,12,45,848.5,173.0,6.05,13.4,911.0,1030.52,809.75
2018,4,12,13,0,840.0,176.0,6.2,13.4,900.0,1034.35,813.87
2018,4,12,13,15,837.5,173.0,6.35,13.4,883.0,1034.29,815.33
2018,4,12,13,30,835.0,170.0,6.5,13.4,866.0,1030.63,814.34
2018,4,12,13,45,830.0,167.0,6.6,13.35,841.5,1020.91,808.93
2018,4,12,14,0,825.0,164.0,6.7,13.3,817.0,1007.7,801.1
2018,4,12,14,15,816.5,160.0,6.8,13.25,785.0,986.6,787.56
2018,4,12,14,30,808.0,156.0,6.9,13.2,753.0,962.3,771.69
2018,4,12,14,45,796.5,150.5,6.95,13.15,714.0,930.52,749.98
2018,4,12,15,0,785.0,145.0,7.0,13.1,675.0,901.36,730.18
2018,4,12,15,15,766.0,141.0,7.0,13.1,630.5,859.31,700.15
2018,4,12,15,30,747.0,137.0,7.0,13.1,586.0,815.43,668.51
2018,4,12,15,45,727.5,131.0,7.1,12.95,538.5,767.31,633.95
2018,4,12,16,0,708.0,125.0,7.2,12.8,491.0,718.0,597.89
2018,4,12,16,15,682.5,116.5,7.15,12.65,440.0,660.52,553.99
2018,4,12,16,30,657.0,108.0,7.1,12.5,389.0,603.01,508.26
2018,4,12,16,45,617.0,100.0,7.1,12.4,336.5,536.92,454.18
2018,4,12,17,0,577.0,92.0,7.1,12.3,284.0,472.84,400.29
2018,4,12,17,15,515.5,83.0,7.0,12.1,232.0,398.22,336.01
2018,4,12,17,30,454.0,74.0,6.9,11.9,180.0,327.01,272.98
2018,4,12,17,45,361.0,62.0,6.8,11.75,132.5,247.51,201.84
2018,4,12,18,0,268.0,50.0,6.7,11.6,85.0,178.3,138.85
2018,4,12,18,15,161.0,32.5,6.6,11.45,51.0,106.63,65.84
2018,4,12,18,30,54.0,15.0,6.5,11.3,17.0,28.89,0.0
2018,4,12,18,45,27.0,7.5,6.45,11.15,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,6.35,10.95,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,6.2,10.85,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.9,10.75,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.75,10.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.65,10.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,5.55,10.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,5.35,10.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,5.3,10.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,5.2,10.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,5.1,9.75,0.0,0.0,0.0
