Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,2.45,12.95,2.5,2.38,0.0
2018,5,13,5,30,0.0,5.0,2.5,13.0,5.0,4.62,0.0
2018,5,13,5,45,0.0,9.0,2.55,13.05,9.0,8.33,1.55
2018,5,13,6,0,0.0,13.0,2.6,13.1,13.0,12.04,5.04
2018,5,13,6,15,0.0,20.5,2.65,13.2,20.5,19.0,11.41
2018,5,13,6,30,0.0,28.0,2.7,13.3,28.0,25.97,17.76
2018,5,13,6,45,0.0,53.5,2.7,13.35,53.5,49.72,39.08
2018,5,13,7,0,0.0,79.0,2.7,13.4,79.0,72.91,56.8
2018,5,13,7,15,1.0,104.0,2.65,13.55,104.5,94.88,75.09
2018,5,13,7,30,2.0,129.0,2.6,13.7,130.0,117.08,93.29
2018,5,13,7,45,2.0,138.5,2.55,13.85,139.5,126.33,100.56
2018,5,13,8,0,2.0,148.0,2.5,14.0,149.0,135.52,107.74
2018,5,13,8,15,5.5,175.0,2.5,14.2,178.5,161.01,128.08
2018,5,13,8,30,9.0,202.0,2.5,14.4,208.0,187.1,148.67
2018,5,13,8,45,11.5,218.0,2.5,14.6,226.0,203.76,161.53
2018,5,13,9,0,14.0,234.0,2.5,14.8,244.0,220.77,174.61
2018,5,13,9,15,27.0,273.0,2.5,14.95,293.5,261.79,206.67
2018,5,13,9,30,40.0,312.0,2.5,15.1,343.0,307.25,241.76
2018,5,13,9,45,48.0,335.0,2.55,15.25,374.0,337.19,264.48
2018,5,13,10,0,56.0,358.0,2.6,15.4,405.0,368.14,287.86
2018,5,13,10,15,51.0,366.0,2.6,15.5,410.0,376.86,293.88
2018,5,13,10,30,46.0,374.0,2.6,15.6,415.0,385.06,299.57
2018,5,13,10,45,60.5,402.0,2.65,15.7,457.0,427.37,331.52
2018,5,13,11,0,75.0,430.0,2.7,15.8,499.0,471.11,364.09
2018,5,13,11,15,59.0,409.0,2.75,15.9,463.5,442.26,341.84
2018,5,13,11,30,43.0,388.0,2.8,16.0,428.0,411.69,318.49
2018,5,13,11,45,33.5,369.0,2.8,16.05,400.5,387.63,300.12
2018,5,13,12,0,24.0,350.0,2.8,16.1,373.0,362.59,280.9
2018,5,13,12,15,31.0,372.0,2.8,16.1,401.5,393.57,304.65
2018,5,13,12,30,38.0,394.0,2.8,16.1,430.0,425.02,328.39
2018,5,13,12,45,47.0,402.5,2.8,16.15,446.5,445.08,343.64
2018,5,13,13,0,56.0,411.0,2.8,16.2,463.0,465.21,358.96
2018,5,13,13,15,72.5,418.5,2.8,16.15,484.5,491.85,379.55
2018,5,13,13,30,89.0,426.0,2.8,16.1,506.0,518.38,399.98
2018,5,13,13,45,84.5,412.0,2.8,16.05,486.0,500.74,387.22
2018,5,13,14,0,80.0,398.0,2.8,16.0,466.0,482.66,374.33
2018,5,13,14,15,115.0,365.5,2.75,15.95,459.5,496.06,386.44
2018,5,13,14,30,150.0,333.0,2.7,15.9,453.0,494.72,387.53
2018,5,13,14,45,144.5,316.0,2.7,15.8,427.5,469.7,369.5
2018,5,13,15,0,139.0,299.0,2.7,15.7,402.0,444.21,351.1
2018,5,13,15,15,177.0,274.0,2.7,15.7,397.0,448.5,356.69
2018,5,13,15,30,215.0,249.0,2.7,15.7,392.0,461.77,368.79
2018,5,13,15,45,228.0,231.5,2.7,15.5,373.5,446.87,358.86
2018,5,13,16,0,241.0,214.0,2.7,15.3,355.0,430.19,347.53
2018,5,13,16,15,263.5,197.0,2.65,15.1,339.0,419.39,340.68
2018,5,13,16,30,286.0,180.0,2.6,14.9,323.0,405.9,331.42
2018,5,13,16,45,412.5,143.5,2.6,14.75,324.5,447.38,366.85
2018,5,13,17,0,539.0,107.0,2.6,14.6,326.0,469.37,385.56
2018,5,13,17,15,527.5,96.0,2.55,14.4,285.5,423.01,347.7
2018,5,13,17,30,516.0,85.0,2.5,14.2,245.0,376.66,308.83
2018,5,13,17,45,370.5,77.0,2.45,14.0,181.0,268.99,219.01
2018,5,13,18,0,225.0,69.0,2.4,13.8,117.0,173.34,138.31
2018,5,13,18,15,211.5,54.5,2.4,13.65,90.0,146.78,113.2
2018,5,13,18,30,198.0,40.0,2.4,13.5,63.0,114.64,82.11
2018,5,13,18,45,121.5,25.5,2.35,13.3,37.5,65.11,25.11
2018,5,13,19,0,45.0,11.0,2.3,13.1,12.0,18.57,0.0
2018,5,13,19,15,22.5,5.5,2.35,13.05,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,2.1,11.7,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,2.0,11.7,1.0,0.0,0.0
2018,5,14,5,15,1.0,2.5,1.9,11.75,2.5,2.38,0.0
2018,5,14,5,30,0.0,4.0,1.8,11.8,4.0,3.7,0.0
2018,5,14,5,45,0.0,7.0,1.65,11.85,7.0,6.48,0.0
2018,5,14,6,0,0.0,10.0,1.5,11.9,10.0,9.26,2.63
2018,5,14,6,15,0.0,15.0,1.45,12.05,15.0,13.89,6.9
2018,5,14,6,30,0.0,20.0,1.4,12.2,20.0,18.54,11.16
2018,5,14,6,45,0.0,37.5,1.3,12.35,37.5,34.81,25.87
2018,5,14,7,0,0.0,55.0,1.2,12.5,55.0,51.12,38.43
2018,5,14,7,15,0.0,66.0,1.25,12.7,66.0,61.4,47.01
2018,5,14,7,30,0.0,77.0,1.3,12.9,77.0,71.68,55.49
2018,5,14,7,45,0.0,90.0,1.35,13.1,90.0,83.7,65.33
2018,5,14,8,0,0.0,103.0,1.4,13.3,103.0,95.51,74.88
2018,5,14,8,15,0.0,114.5,1.55,13.5,114.5,106.04,83.28
2018,5,14,8,30,0.0,126.0,1.7,13.7,126.0,116.62,91.66
2018,5,14,8,45,0.0,138.5,1.85,13.9,138.5,128.14,100.75
2018,5,14,9,0,0.0,151.0,2.0,14.1,151.0,139.73,109.84
2018,5,14,9,15,2.0,164.5,2.1,14.25,166.0,153.37,120.57
2018,5,14,9,30,4.0,178.0,2.2,14.4,181.0,167.29,131.49
2018,5,14,9,45,7.0,202.0,2.35,14.6,207.5,191.73,150.76
2018,5,14,10,0,10.0,226.0,2.5,14.8,234.0,216.6,170.22
2018,5,14,10,15,17.5,272.0,2.6,14.95,287.0,265.47,208.44
2018,5,14,10,30,25.0,318.0,2.7,15.1,340.0,316.86,248.04
2018,5,14,10,45,42.5,364.5,2.75,15.2,403.0,377.52,294.49
2018,5,14,11,0,60.0,411.0,2.8,15.3,466.0,440.25,341.76
2018,5,14,11,15,146.5,422.5,2.85,15.4,559.5,537.09,416.07
2018,5,14,11,30,233.0,434.0,2.9,15.5,653.0,640.22,493.1
2018,5,14,11,45,522.0,306.0,2.95,15.55,800.0,802.29,617.56
2018,5,14,12,0,811.0,178.0,3.0,15.6,947.0,963.7,732.55
2018,5,14,12,15,847.5,157.0,3.05,15.65,959.0,986.8,747.03
2018,5,14,12,30,884.0,136.0,3.1,15.7,971.0,1016.32,767.17
2018,5,14,12,45,799.0,180.5,3.2,15.7,929.0,996.47,754.57
2018,5,14,13,0,714.0,225.0,3.3,15.7,887.0,970.66,738.32
2018,5,14,13,15,745.5,204.0,3.4,15.65,884.0,985.03,749.75
2018,5,14,13,30,777.0,183.0,3.5,15.6,881.0,990.04,754.55
2018,5,14,13,45,822.0,155.0,3.6,15.55,875.5,1003.86,765.6
2018,5,14,14,0,867.0,127.0,3.7,15.5,870.0,1004.1,767.42
2018,5,14,14,15,859.5,125.0,3.8,15.4,839.5,985.02,756.29
2018,5,14,14,30,852.0,123.0,3.9,15.3,809.0,962.83,743.14
2018,5,14,14,45,842.0,120.5,4.0,15.2,772.0,934.77,725.81
2018,5,14,15,0,832.0,118.0,4.1,15.1,735.0,911.56,711.85
2018,5,14,15,15,818.0,115.5,4.1,15.1,693.0,874.38,686.98
2018,5,14,15,30,804.0,113.0,4.1,15.1,651.0,835.07,660.47
2018,5,14,15,45,786.5,109.5,4.2,14.8,605.0,789.88,630.5
2018,5,14,16,0,769.0,106.0,4.3,14.5,559.0,743.31,599.17
2018,5,14,16,15,747.0,102.0,4.3,14.35,510.0,691.71,562.57
2018,5,14,16,30,725.0,98.0,4.3,14.2,461.0,642.25,526.72
2018,5,14,16,45,695.0,93.0,4.3,14.0,410.5,583.69,481.56
2018,5,14,17,0,665.0,88.0,4.3,13.8,360.0,526.12,435.89
2018,5,14,17,15,622.5,82.0,4.3,13.6,309.0,461.64,383.19
2018,5,14,17,30,580.0,76.0,4.3,13.4,258.0,400.11,331.25
2018,5,14,17,45,519.5,68.5,4.25,13.2,209.0,331.88,272.23
2018,5,14,18,0,459.0,61.0,4.2,13.0,160.0,269.26,216.51
2018,5,14,18,15,360.5,51.0,4.15,12.85,116.0,196.64,152.43
2018,5,14,18,30,262.0,41.0,4.1,12.7,72.0,134.63,97.26
2018,5,14,18,45,137.5,25.0,4.05,12.5,40.5,68.66,29.83
2018,5,14,19,0,13.0,9.0,4.0,12.3,9.0,10.93,0.0
2018,5,14,19,15,6.5,4.5,3.95,12.3,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.3,11.95,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.2,12.0,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.15,12.15,3.0,2.86,0.0
2018,5,15,5,30,0.0,4.0,2.1,12.3,4.0,3.7,0.0
2018,5,15,5,45,0.0,6.5,2.0,12.5,6.5,6.01,0.0
2018,5,15,6,0,0.0,9.0,1.9,12.7,9.0,8.33,1.78
2018,5,15,6,15,0.0,15.0,1.8,12.8,15.0,13.89,6.87
2018,5,15,6,30,0.0,21.0,1.7,12.9,21.0,19.47,11.95
2018,5,15,6,45,1.0,54.0,1.6,13.05,54.5,50.19,39.57
2018,5,15,7,0,2.0,87.0,1.5,13.2,88.0,79.76,62.59
2018,5,15,7,15,7.5,123.5,1.5,13.35,127.0,111.6,88.82
2018,5,15,7,30,13.0,160.0,1.5,13.5,166.0,144.18,115.14
2018,5,15,7,45,12.0,172.0,1.5,13.65,178.0,156.49,124.8
2018,5,15,8,0,11.0,184.0,1.5,13.8,190.0,168.6,134.26
2018,5,15,8,15,9.5,192.0,1.55,13.95,197.5,176.96,140.65
2018,5,15,8,30,8.0,200.0,1.6,14.1,205.0,185.03,146.75
2018,5,15,8,45,20.0,234.5,1.65,14.25,248.5,221.89,175.71
2018,5,15,9,0,32.0,269.0,1.7,14.4,292.0,257.1,203.02
2018,5,15,9,15,50.0,308.0,1.8,14.55,346.0,304.52,239.7
2018,5,15,9,30,68.0,347.0,1.9,14.7,400.0,354.37,277.79
2018,5,15,9,45,79.0,367.5,2.05,14.85,432.0,385.79,301.53
2018,5,15,10,0,90.0,388.0,2.2,15.0,464.0,418.37,326.1
2018,5,15,10,15,206.0,387.0,2.3,15.15,567.5,510.61,397.5
2018,5,15,10,30,322.0,386.0,2.4,15.3,671.0,613.29,474.9
2018,5,15,10,45,591.0,266.0,2.5,15.45,803.5,740.1,572.87
2018,5,15,11,0,860.0,146.0,2.6,15.6,936.0,872.68,668.46
2018,5,15,11,15,791.5,185.0,2.75,15.65,920.0,884.01,675.68
2018,5,15,11,30,723.0,224.0,2.9,15.7,904.0,888.76,679.54
2018,5,15,11,45,810.5,176.5,3.0,15.8,943.0,941.45,716.06
2018,5,15,12,0,898.0,129.0,3.1,15.9,982.0,991.05,749.77
2018,5,15,12,15,899.5,128.0,3.25,15.95,980.5,1009.19,762.67
2018,5,15,12,30,901.0,127.0,3.4,16.0,979.0,1024.05,773.74
2018,5,15,12,45,901.0,125.0,3.55,16.0,969.5,1033.05,781.12
2018,5,15,13,0,901.0,123.0,3.7,16.0,960.0,1038.55,786.29
2018,5,15,13,15,898.5,121.5,3.85,16.0,943.0,1038.51,787.84
2018,5,15,13,30,896.0,120.0,4.0,16.0,926.0,1034.92,787.1
2018,5,15,13,45,892.0,118.5,4.1,16.0,902.5,1026.31,782.7
2018,5,15,14,0,888.0,117.0,4.2,16.0,879.0,1014.24,776.04
2018,5,15,14,15,882.0,114.0,4.3,15.9,848.0,995.22,764.87
2018,5,15,14,30,876.0,111.0,4.4,15.8,817.0,972.95,751.93
2018,5,15,14,45,867.5,108.5,4.45,15.7,780.5,945.75,735.02
2018,5,15,15,0,859.0,106.0,4.5,15.6,744.0,915.69,716.01
2018,5,15,15,15,846.0,103.5,4.5,15.6,702.0,878.95,691.42
2018,5,15,15,30,833.0,101.0,4.5,15.6,660.0,846.5,669.83
2018,5,15,15,45,818.0,98.0,4.6,15.35,614.5,803.02,641.15
2018,5,15,16,0,803.0,95.0,4.7,15.1,569.0,757.92,610.77
2018,5,15,16,15,784.0,90.5,4.65,14.95,520.0,706.73,574.24
2018,5,15,16,30,765.0,86.0,4.6,14.8,471.0,654.81,536.56
2018,5,15,16,45,738.0,82.0,4.6,14.6,420.5,597.69,493.07
2018,5,15,17,0,711.0,78.0,4.6,14.4,370.0,541.15,448.16
2018,5,15,17,15,672.0,72.0,4.6,14.25,318.0,478.41,396.73
2018,5,15,17,30,633.0,66.0,4.6,14.1,266.0,416.31,344.21
2018,5,15,17,45,577.0,60.5,4.55,13.95,217.0,349.83,286.41
2018,5,15,18,0,521.0,55.0,4.5,13.8,168.0,288.41,231.33
2018,5,15,18,15,434.0,46.0,4.4,13.65,123.5,217.64,168.2
2018,5,15,18,30,347.0,37.0,4.3,13.5,79.0,156.29,112.61
2018,5,15,18,45,214.5,25.0,4.2,13.35,47.0,88.07,42.0
2018,5,15,19,0,82.0,13.0,4.1,13.2,15.0,27.28,0.0
2018,5,15,19,15,41.0,6.5,3.95,13.15,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,3.05,11.9,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,3.0,12.0,5.0,4.77,0.0
2018,5,16,5,15,136.0,17.5,3.0,12.25,28.0,16.68,0.0
2018,5,16,5,30,247.0,30.0,3.0,12.5,51.0,24.69,13.06
2018,5,16,5,45,353.5,40.0,3.0,12.8,92.0,31.54,21.78
2018,5,16,6,0,460.0,50.0,3.0,13.1,133.0,38.07,28.16
2018,5,16,6,15,471.0,62.5,3.0,13.25,171.0,46.27,35.8
2018,5,16,6,30,482.0,75.0,3.0,13.4,209.0,53.93,42.79
2018,5,16,6,45,566.0,78.5,2.95,13.6,267.5,53.86,42.7
2018,5,16,7,0,650.0,82.0,2.9,13.8,326.0,74.71,44.98
2018,5,16,7,15,704.5,83.0,2.85,13.95,383.0,121.33,68.48
2018,5,16,7,30,759.0,84.0,2.8,14.1,440.0,178.42,110.48
2018,5,16,7,45,783.5,87.0,2.8,14.25,490.5,232.65,156.75
2018,5,16,8,0,808.0,90.0,2.8,14.4,541.0,289.42,207.29
2018,5,16,8,15,826.5,93.0,2.8,14.6,589.5,346.53,258.52
2018,5,16,8,30,845.0,96.0,2.8,14.8,638.0,404.99,309.99
2018,5,16,8,45,859.0,98.5,2.85,14.95,682.5,465.62,361.98
2018,5,16,9,0,873.0,101.0,2.9,15.1,727.0,522.51,409.65
2018,5,16,9,15,878.0,106.0,2.9,15.25,765.0,576.72,453.71
2018,5,16,9,30,883.0,111.0,2.9,15.4,803.0,629.79,495.54
2018,5,16,9,45,884.0,117.0,2.95,15.5,835.0,679.85,534.16
2018,5,16,10,0,885.0,123.0,3.0,15.6,867.0,727.99,570.4
2018,5,16,10,15,892.5,124.0,3.1,15.7,895.0,774.29,603.81
2018,5,16,10,30,900.0,125.0,3.2,15.8,923.0,818.82,634.86
2018,5,16,10,45,905.5,126.0,3.3,15.9,944.0,859.74,663.14
2018,5,16,11,0,911.0,127.0,3.4,16.0,965.0,898.34,689.67
2018,5,16,11,15,915.0,126.5,3.4,16.05,978.5,931.71,711.96
2018,5,16,11,30,919.0,126.0,3.4,16.1,992.0,962.33,732.29
2018,5,16,11,45,895.5,140.5,3.45,16.15,988.0,978.69,743.22
2018,5,16,12,0,872.0,155.0,3.5,16.2,984.0,990.94,751.55
2018,5,16,12,15,895.5,141.0,3.55,16.2,990.5,1017.79,770.07
2018,5,16,12,30,919.0,127.0,3.6,16.2,997.0,1041.65,786.48
2018,5,16,12,45,915.5,127.0,3.7,16.2,986.5,1049.35,792.48
2018,5,16,13,0,912.0,127.0,3.8,16.2,976.0,1053.48,796.35
2018,5,16,13,15,909.0,125.5,3.9,16.2,958.5,1053.02,797.26
2018,5,16,13,30,906.0,124.0,4.0,16.2,941.0,1048.98,795.89
2018,5,16,13,45,902.0,122.0,4.1,16.15,916.5,1039.85,791.34
2018,5,16,14,0,898.0,120.0,4.2,16.1,892.0,1027.22,784.5
2018,5,16,14,15,891.0,117.5,4.25,16.05,860.5,1007.68,772.67
2018,5,16,14,30,884.0,115.0,4.3,16.0,829.0,984.9,758.59
2018,5,16,14,45,875.5,112.0,4.35,15.95,792.0,957.06,741.25
2018,5,16,15,0,867.0,109.0,4.4,15.9,755.0,926.33,721.79
2018,5,16,15,15,854.0,106.5,4.4,15.9,712.5,889.43,697.26
2018,5,16,15,30,841.0,104.0,4.4,15.9,670.0,856.87,675.74
2018,5,16,15,45,825.0,101.0,4.5,15.7,623.5,812.33,646.39
2018,5,16,16,0,809.0,98.0,4.6,15.5,577.0,766.21,615.38
2018,5,16,16,15,788.5,94.0,4.65,15.3,527.5,714.27,579.08
2018,5,16,16,30,768.0,90.0,4.7,15.1,478.0,661.69,541.55
2018,5,16,16,45,739.0,85.5,4.7,14.95,426.0,602.54,496.34
2018,5,16,17,0,710.0,81.0,4.7,14.8,374.0,546.25,451.59
2018,5,16,17,15,670.0,75.5,4.7,14.6,322.0,481.66,398.9
2018,5,16,17,30,630.0,70.0,4.7,14.4,270.0,419.71,346.67
2018,5,16,17,45,572.0,63.5,4.7,14.2,220.0,351.25,287.51
2018,5,16,18,0,514.0,57.0,4.7,14.0,170.0,288.07,231.22
2018,5,16,18,15,425.0,48.5,4.65,13.8,125.5,217.41,168.35
2018,5,16,18,30,336.0,40.0,4.6,13.6,81.0,156.23,113.19
2018,5,16,18,45,204.5,26.5,4.55,13.4,48.0,87.34,44.48
2018,5,16,19,0,73.0,13.0,4.5,13.2,15.0,25.71,0.0
2018,5,16,19,15,36.5,6.5,4.4,13.1,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,4,45,9.5,2.5,3.4,12.55,2.5,0.0,0.0
2018,5,17,5,0,19.0,5.0,3.4,12.6,5.0,4.77,0.0
2018,5,17,5,15,110.0,19.0,3.5,12.75,27.5,18.11,0.0
2018,5,17,5,30,201.0,33.0,3.6,12.9,50.0,25.99,14.4
2018,5,17,5,45,299.0,44.5,3.65,13.1,89.5,34.31,24.19
2018,5,17,6,0,397.0,56.0,3.7,13.3,129.0,43.37,32.84
2018,5,17,6,15,273.5,63.5,3.75,13.4,121.0,46.46,35.95
2018,5,17,6,30,150.0,71.0,3.8,13.5,113.0,55.55,44.21
2018,5,17,6,45,75.0,80.0,3.85,13.65,101.0,66.78,54.21
2018,5,17,7,0,0.0,89.0,3.9,13.8,89.0,81.43,63.9
2018,5,17,7,15,0.0,93.5,3.95,13.95,93.5,86.02,67.54
2018,5,17,7,30,0.0,98.0,4.0,14.1,98.0,90.46,71.0
2018,5,17,7,45,0.0,108.0,4.05,14.2,108.0,99.65,78.39
2018,5,17,8,0,0.0,118.0,4.1,14.3,118.0,108.86,85.74
2018,5,17,8,15,8.5,161.5,4.1,14.4,167.0,150.36,119.42
2018,5,17,8,30,17.0,205.0,4.1,14.5,216.0,192.83,153.49
2018,5,17,8,45,23.0,231.5,4.15,14.65,247.5,220.63,175.43
2018,5,17,9,0,29.0,258.0,4.2,14.8,279.0,246.2,195.47
2018,5,17,9,15,35.5,283.0,4.2,14.9,310.0,275.01,217.98
2018,5,17,9,30,42.0,308.0,4.2,15.0,341.0,304.8,241.09
2018,5,17,9,45,40.0,319.5,4.2,15.1,352.0,318.08,251.0
2018,5,17,10,0,38.0,331.0,4.2,15.2,363.0,331.18,260.75
2018,5,17,10,15,34.0,335.5,4.25,15.3,365.0,336.25,264.26
2018,5,17,10,30,30.0,340.0,4.3,15.4,367.0,340.88,267.43
2018,5,17,10,45,40.5,364.0,4.35,15.45,401.0,375.14,293.91
2018,5,17,11,0,51.0,388.0,4.4,15.5,435.0,410.49,320.98
2018,5,17,11,15,39.5,372.5,4.5,15.55,409.0,389.65,304.56
2018,5,17,11,30,28.0,357.0,4.6,15.6,383.0,367.59,287.3
2018,5,17,11,45,36.0,384.0,4.7,15.65,418.0,404.17,315.61
2018,5,17,12,0,44.0,411.0,4.8,15.7,453.0,441.48,344.17
2018,5,17,12,15,47.0,415.0,4.9,15.7,459.5,451.55,352.0
2018,5,17,12,30,50.0,419.0,5.0,15.7,466.0,461.52,359.87
2018,5,17,12,45,50.0,414.0,5.15,15.65,461.0,459.16,358.53
2018,5,17,13,0,50.0,409.0,5.3,15.6,456.0,456.44,356.98
2018,5,17,13,15,38.0,374.0,5.4,15.55,409.0,410.27,321.77
2018,5,17,13,30,26.0,339.0,5.5,15.5,362.0,363.54,285.83
2018,5,17,13,45,20.5,302.5,5.65,15.45,320.5,310.68,245.02
2018,5,17,14,0,15.0,266.0,5.8,15.4,279.0,269.39,212.82
2018,5,17,14,15,19.5,281.5,5.9,15.3,297.5,289.52,229.41
2018,5,17,14,30,24.0,297.0,6.0,15.2,316.0,309.79,246.05
2018,5,17,14,45,25.0,286.5,6.1,15.1,305.5,312.02,248.42
2018,5,17,15,0,26.0,276.0,6.2,15.0,295.0,302.38,241.45
2018,5,17,15,15,53.5,274.0,6.2,15.0,311.0,325.43,261.49
2018,5,17,15,30,81.0,272.0,6.2,15.0,327.0,346.92,280.2
2018,5,17,15,45,83.0,255.5,6.3,14.7,308.0,329.51,267.38
2018,5,17,16,0,85.0,239.0,6.4,14.4,289.0,311.7,254.17
2018,5,17,16,15,70.0,219.0,6.4,14.25,258.0,276.78,226.18
2018,5,17,16,30,55.0,199.0,6.4,14.1,227.0,242.87,198.74
2018,5,17,16,45,101.0,175.0,6.45,13.9,219.5,255.23,210.83
2018,5,17,17,0,147.0,151.0,6.5,13.7,212.0,253.36,210.7
2018,5,17,17,15,190.0,133.5,6.45,13.55,201.5,260.43,217.09
2018,5,17,17,30,233.0,116.0,6.4,13.4,191.0,253.98,211.38
2018,5,17,17,45,221.0,97.0,6.4,13.2,157.5,215.28,177.48
2018,5,17,18,0,209.0,78.0,6.4,13.0,124.0,177.49,143.54
2018,5,17,18,15,161.0,61.0,6.3,12.9,91.0,130.39,101.66
2018,5,17,18,30,113.0,44.0,6.2,12.8,58.0,88.55,64.47
2018,5,17,18,45,66.5,27.5,6.1,12.75,35.0,51.48,26.85
2018,5,17,19,0,20.0,11.0,6.0,12.7,12.0,14.15,0.0
2018,5,17,19,15,10.0,5.5,5.85,12.65,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.2,12.5,1.0,0.95,0.0
2018,5,18,5,15,0.0,3.5,4.25,12.55,3.5,3.34,0.0
2018,5,18,5,30,0.0,6.0,4.3,12.6,6.0,5.55,0.0
2018,5,18,5,45,0.0,10.0,4.35,12.65,10.0,9.26,2.43
2018,5,18,6,0,0.0,14.0,4.4,12.7,14.0,12.97,5.91
2018,5,18,6,15,0.0,23.5,4.4,12.8,23.5,21.79,13.95
2018,5,18,6,30,0.0,33.0,4.4,12.9,33.0,30.62,21.97
2018,5,18,6,45,0.0,51.5,4.4,12.95,51.5,47.86,37.44
2018,5,18,7,0,0.0,70.0,4.4,13.0,70.0,65.13,50.24
2018,5,18,7,15,0.0,85.0,4.35,13.1,85.0,78.72,61.6
2018,5,18,7,30,0.0,100.0,4.3,13.2,100.0,92.21,72.73
2018,5,18,7,45,0.0,101.0,4.25,13.3,101.0,93.49,73.51
2018,5,18,8,0,0.0,102.0,4.2,13.4,102.0,94.65,74.19
2018,5,18,8,15,0.5,122.0,4.15,13.55,122.5,112.93,89.08
2018,5,18,8,30,1.0,142.0,4.1,13.7,143.0,131.35,103.92
2018,5,18,8,45,4.5,173.5,4.05,13.85,177.0,161.48,128.18
2018,5,18,9,0,8.0,205.0,4.0,14.0,211.0,192.14,152.6
2018,5,18,9,15,7.0,199.5,4.0,14.15,205.0,187.75,148.63
2018,5,18,9,30,6.0,194.0,4.0,14.3,199.0,183.04,144.49
2018,5,18,9,45,11.0,232.0,4.0,14.45,241.0,221.65,175.16
2018,5,18,10,0,16.0,270.0,4.0,14.6,283.0,260.97,205.98
2018,5,18,10,15,21.0,302.0,4.05,14.75,320.0,295.54,232.77
2018,5,18,10,30,26.0,334.0,4.1,14.9,357.0,332.15,260.95
2018,5,18,10,45,34.5,361.0,4.15,15.0,392.5,367.36,287.99
2018,5,18,11,0,43.0,388.0,4.2,15.1,428.0,403.59,315.61
2018,5,18,11,15,41.5,388.0,4.3,15.15,427.0,406.12,317.34
2018,5,18,11,30,40.0,388.0,4.4,15.2,426.0,408.36,318.98
2018,5,18,11,45,31.5,357.0,4.55,15.3,387.0,373.49,292.13
2018,5,18,12,0,23.0,326.0,4.7,15.4,348.0,337.52,264.29
2018,5,18,12,15,22.0,319.0,4.85,15.4,340.0,331.62,259.95
2018,5,18,12,30,21.0,312.0,5.0,15.4,332.0,325.42,255.31
2018,5,18,12,45,24.5,336.0,5.15,15.4,359.0,354.56,278.22
2018,5,18,13,0,28.0,360.0,5.3,15.4,386.0,384.04,301.29
2018,5,18,13,15,29.5,355.5,5.4,15.35,382.5,382.55,300.51
2018,5,18,13,30,31.0,351.0,5.5,15.3,379.0,380.83,299.67
2018,5,18,13,45,34.5,348.5,5.6,15.2,379.0,383.0,302.03
2018,5,18,14,0,38.0,346.0,5.7,15.1,379.0,384.97,304.28
2018,5,18,14,15,209.5,289.5,5.75,15.0,460.5,518.69,415.57
2018,5,18,14,30,381.0,233.0,5.8,14.9,542.0,634.62,510.72
2018,5,18,14,45,443.5,197.5,5.9,14.8,541.0,648.28,524.27
2018,5,18,15,0,506.0,162.0,6.0,14.7,540.0,663.68,539.38
2018,5,18,15,15,254.5,170.0,6.0,14.7,360.0,427.83,350.13
2018,5,18,15,30,3.0,178.0,6.0,14.7,180.0,172.11,136.64
2018,5,18,15,45,2.5,167.0,6.2,14.35,168.5,161.05,128.39
2018,5,18,16,0,2.0,156.0,6.4,14.0,157.0,150.03,119.86
2018,5,18,16,15,16.0,151.0,6.45,13.8,159.0,156.03,125.84
2018,5,18,16,30,30.0,146.0,6.5,13.6,161.0,167.1,135.97
2018,5,18,16,45,36.5,147.0,6.6,13.45,163.5,172.25,140.86
2018,5,18,17,0,43.0,148.0,6.7,13.3,166.0,177.25,145.54
2018,5,18,17,15,97.5,134.0,6.65,13.1,167.5,200.09,165.86
2018,5,18,17,30,152.0,120.0,6.6,12.9,169.0,209.18,173.76
2018,5,18,17,45,110.5,101.5,6.6,12.75,133.5,162.44,133.25
2018,5,18,18,0,69.0,83.0,6.6,12.6,98.0,119.99,96.29
2018,5,18,18,15,44.0,63.0,6.5,12.5,71.5,81.27,62.49
2018,5,18,18,30,19.0,43.0,6.4,12.4,45.0,50.41,35.63
2018,5,18,18,45,11.5,26.5,6.35,12.3,27.5,30.17,14.89
2018,5,18,19,0,4.0,10.0,6.3,12.2,10.0,10.27,0.0
2018,5,18,19,15,2.0,5.0,6.2,12.15,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.15,11.95,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.15,12.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.0,12.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.8,11.9,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.8,11.9,1.0,0.95,0.0
2018,5,19,5,15,0.0,3.5,5.75,11.9,3.5,3.24,0.0
2018,5,19,5,30,0.0,6.0,5.7,11.9,6.0,5.55,0.0
2018,5,19,5,45,0.0,9.5,5.7,11.85,9.5,8.79,2.05
2018,5,19,6,0,0.0,13.0,5.7,11.8,13.0,12.04,5.11
2018,5,19,6,15,0.0,16.0,5.65,11.85,16.0,14.82,7.73
2018,5,19,6,30,0.0,19.0,5.6,11.9,19.0,17.61,10.29
2018,5,19,6,45,0.0,32.5,5.6,11.9,32.5,30.16,21.64
2018,5,19,7,0,0.0,46.0,5.6,11.9,46.0,42.74,31.23
2018,5,19,7,15,0.0,58.5,5.6,12.05,58.5,54.4,41.1
2018,5,19,7,30,0.0,71.0,5.6,12.2,71.0,66.08,50.87
2018,5,19,7,45,0.0,84.5,5.6,12.3,84.5,78.7,61.35
2018,5,19,8,0,0.0,98.0,5.6,12.4,98.0,91.07,71.51
2018,5,19,8,15,0.0,109.0,5.6,12.55,109.0,101.13,79.64
2018,5,19,8,30,0.0,120.0,5.6,12.7,120.0,111.23,87.76
2018,5,19,8,45,0.0,124.5,5.65,12.85,124.5,115.49,90.99
2018,5,19,9,0,0.0,129.0,5.7,13.0,129.0,119.76,94.22
2018,5,19,9,15,0.0,133.0,5.75,13.2,133.0,123.57,97.07
2018,5,19,9,30,0.0,137.0,5.8,13.4,137.0,127.39,99.93
2018,5,19,9,45,1.0,146.5,5.8,13.55,147.5,136.93,107.51
2018,5,19,10,0,2.0,156.0,5.8,13.7,158.0,146.61,115.18
2018,5,19,10,15,5.0,181.0,5.9,13.85,185.5,172.25,135.83
2018,5,19,10,30,8.0,206.0,6.0,14.0,213.0,198.28,156.66
2018,5,19,10,45,8.0,199.5,6.05,14.1,206.5,192.88,152.12
2018,5,19,11,0,8.0,193.0,6.1,14.2,200.0,187.4,147.57
2018,5,19,11,15,9.0,206.5,6.2,14.25,214.5,201.51,158.84
2018,5,19,11,30,10.0,220.0,6.3,14.3,229.0,215.74,170.18
2018,5,19,11,45,14.0,267.0,6.35,14.35,280.0,264.71,209.18
2018,5,19,12,0,18.0,314.0,6.4,14.4,331.0,314.33,248.33
2018,5,19,12,15,25.5,345.5,6.5,14.4,369.5,361.18,285.29
2018,5,19,12,30,33.0,377.0,6.6,14.4,408.0,402.15,317.47
2018,5,19,12,45,30.5,364.5,6.7,14.4,393.0,389.18,307.44
2018,5,19,13,0,28.0,352.0,6.8,14.4,378.0,375.78,297.18
2018,5,19,13,15,27.0,347.5,6.85,14.35,372.5,371.7,294.27
2018,5,19,13,30,26.0,343.0,6.9,14.3,367.0,367.41,291.21
2018,5,19,13,45,25.0,327.0,6.95,14.25,349.5,351.02,278.72
2018,5,19,14,0,24.0,311.0,7.0,14.2,332.0,334.37,266.02
2018,5,19,14,15,21.0,291.5,7.0,14.15,309.5,300.87,239.8
2018,5,19,14,30,18.0,272.0,7.0,14.1,287.0,278.73,222.5
2018,5,19,14,45,15.0,253.0,7.05,14.0,265.0,257.1,205.56
2018,5,19,15,0,12.0,234.0,7.1,13.9,243.0,235.51,188.54
2018,5,19,15,15,9.0,214.5,7.1,13.9,221.0,213.51,171.01
2018,5,19,15,30,6.0,195.0,7.1,13.9,199.0,191.63,153.48
2018,5,19,15,45,5.5,187.0,7.1,13.7,190.5,183.53,147.37
2018,5,19,16,0,5.0,179.0,7.1,13.5,182.0,175.5,141.28
2018,5,19,16,15,5.0,165.5,7.05,13.35,168.5,162.34,130.9
2018,5,19,16,30,5.0,152.0,7.0,13.2,155.0,149.19,120.44
2018,5,19,16,45,38.5,149.5,7.0,13.05,166.0,176.21,144.47
2018,5,19,17,0,72.0,147.0,7.0,12.9,177.0,194.01,160.47
2018,5,19,17,15,91.5,123.0,6.95,12.7,156.0,184.03,152.59
2018,5,19,17,30,111.0,99.0,6.9,12.5,135.0,163.69,135.44
2018,5,19,17,45,146.0,87.5,6.9,12.3,126.0,169.09,139.32
2018,5,19,18,0,181.0,76.0,6.9,12.1,117.0,163.5,132.68
2018,5,19,18,15,131.5,56.5,6.8,12.0,82.5,114.2,89.11
2018,5,19,18,30,82.0,37.0,6.7,11.9,48.0,70.02,50.51
2018,5,19,18,45,49.0,24.5,6.6,11.8,30.5,39.73,21.25
2018,5,19,19,0,16.0,12.0,6.5,11.7,13.0,14.41,0.0
2018,5,19,19,15,8.0,6.0,6.45,11.7,6.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.35,11.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.25,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.35,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,11.95,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,6.1,11.9,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,6.1,11.9,1.0,0.95,0.0
2018,5,20,5,15,0.0,8.5,6.1,11.95,8.5,7.87,0.0
2018,5,20,5,30,0.0,16.0,6.1,12.0,16.0,14.83,6.28
2018,5,20,5,45,0.0,22.0,6.1,12.1,22.0,20.4,12.23
2018,5,20,6,0,0.0,28.0,6.1,12.2,28.0,25.98,17.54
2018,5,20,6,15,0.0,30.5,6.05,12.25,30.5,28.3,19.83
2018,5,20,6,30,0.0,33.0,6.0,12.3,33.0,30.62,22.01
2018,5,20,6,45,0.0,52.0,6.0,12.4,52.0,48.32,37.93
2018,5,20,7,0,0.0,71.0,6.0,12.5,71.0,66.06,51.13
2018,5,20,7,15,0.0,62.5,5.95,12.55,62.5,58.13,44.19
2018,5,20,7,30,0.0,54.0,5.9,12.6,54.0,50.21,37.29
2018,5,20,7,45,0.0,57.5,5.85,12.7,57.5,53.49,39.92
2018,5,20,8,0,0.0,61.0,5.8,12.8,61.0,56.77,42.53
2018,5,20,8,15,0.0,81.0,5.8,12.8,81.0,75.47,58.1
2018,5,20,8,30,0.0,101.0,5.8,12.8,101.0,94.03,73.41
2018,5,20,8,45,0.0,104.0,5.75,12.85,104.0,96.84,75.52
2018,5,20,9,0,0.0,107.0,5.7,12.9,107.0,99.65,77.64
2018,5,20,9,15,0.5,121.0,5.75,12.95,121.5,112.85,88.34
2018,5,20,9,30,1.0,135.0,5.8,13.0,136.0,126.15,99.08
2018,5,20,9,45,5.5,180.0,5.85,13.05,184.5,170.6,135.28
2018,5,20,10,0,10.0,225.0,5.9,13.1,233.0,215.63,171.55
2018,5,20,10,15,12.0,247.5,6.0,13.2,257.5,238.78,189.89
2018,5,20,10,30,14.0,270.0,6.1,13.3,282.0,262.25,208.43
2018,5,20,10,45,20.0,290.0,6.15,13.4,308.0,286.97,228.01
2018,5,20,11,0,26.0,310.0,6.2,13.5,334.0,315.25,250.33
2018,5,20,11,15,115.0,359.5,6.3,13.6,468.0,448.25,357.36
2018,5,20,11,30,204.0,409.0,6.4,13.7,602.0,583.23,463.32
2018,5,20,11,45,293.5,414.5,6.45,13.8,694.0,686.85,543.86
2018,5,20,12,0,383.0,420.0,6.5,13.9,786.0,788.6,621.79
2018,5,20,12,15,400.5,410.0,6.6,13.9,792.0,806.86,636.09
2018,5,20,12,30,418.0,400.0,6.7,13.9,798.0,831.37,655.22
2018,5,20,12,45,293.5,414.5,6.75,13.95,692.5,722.3,570.77
2018,5,20,13,0,169.0,429.0,6.8,14.0,587.0,607.09,480.28
2018,5,20,13,15,172.5,434.5,6.9,13.9,593.0,619.52,490.79
2018,5,20,13,30,176.0,440.0,7.0,13.8,599.0,631.25,500.47
2018,5,20,13,45,126.5,414.5,7.05,13.75,527.5,556.43,442.32
2018,5,20,14,0,77.0,389.0,7.1,13.7,456.0,468.72,373.58
2018,5,20,14,15,65.0,353.0,7.15,13.55,408.0,419.53,335.75
2018,5,20,14,30,53.0,317.0,7.2,13.4,360.0,370.21,297.29
2018,5,20,14,45,88.0,319.5,7.25,13.25,387.0,406.28,328.13
2018,5,20,15,0,123.0,322.0,7.3,13.1,414.0,453.13,367.2
2018,5,20,15,15,66.0,236.5,7.3,13.1,285.5,296.25,240.83
2018,5,20,15,30,9.0,151.0,7.3,13.1,157.0,150.6,120.32
2018,5,20,15,45,5.5,148.0,7.3,12.85,151.5,144.67,115.79
2018,5,20,16,0,2.0,145.0,7.3,12.6,146.0,139.03,111.4
2018,5,20,16,15,13.0,159.0,7.25,12.5,165.5,161.75,131.15
2018,5,20,16,30,24.0,173.0,7.2,12.4,185.0,184.25,150.68
2018,5,20,16,45,122.0,163.0,7.2,12.35,215.5,255.4,213.02
2018,5,20,17,0,220.0,153.0,7.2,12.3,246.0,309.42,259.88
2018,5,20,17,15,274.0,131.0,7.2,12.25,231.0,305.36,256.91
2018,5,20,17,30,328.0,109.0,7.2,12.2,216.0,303.67,254.79
2018,5,20,17,45,316.0,91.0,7.25,12.15,179.5,260.36,216.37
2018,5,20,18,0,304.0,73.0,7.3,12.1,143.0,217.81,177.6
2018,5,20,18,15,232.5,61.0,7.25,12.05,106.5,161.86,127.6
2018,5,20,18,30,161.0,49.0,7.2,12.0,70.0,108.88,80.76
2018,5,20,18,45,85.5,31.0,7.2,12.0,41.5,61.24,36.4
2018,5,20,19,0,10.0,13.0,7.2,12.0,13.0,14.26,0.0
2018,5,20,19,15,5.0,6.5,7.1,11.95,6.5,6.2,0.0
2018,5,20,19,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,4.7,12.0,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,4.6,12.0,2.0,1.91,0.0
2018,5,21,5,15,4.5,6.0,4.45,12.05,6.5,5.63,0.0
2018,5,21,5,30,8.0,10.0,4.3,12.1,11.0,9.39,1.98
2018,5,21,5,45,12.5,16.0,4.2,12.15,18.0,15.05,7.56
2018,5,21,6,0,17.0,22.0,4.1,12.2,25.0,20.71,12.88
2018,5,21,6,15,8.5,33.5,4.0,12.3,35.0,31.55,22.78
2018,5,21,6,30,0.0,45.0,3.9,12.4,45.0,41.8,32.09
2018,5,21,6,45,0.0,68.0,3.8,12.5,68.0,63.16,51.22
2018,5,21,7,0,0.0,91.0,3.7,12.6,91.0,83.21,65.69
2018,5,21,7,15,0.0,107.0,3.6,12.8,107.0,97.54,77.54
2018,5,21,7,30,0.0,123.0,3.5,13.0,123.0,111.98,89.31
2018,5,21,7,45,2.0,144.5,3.35,13.2,145.5,131.62,105.18
2018,5,21,8,0,4.0,166.0,3.2,13.4,168.0,151.65,121.19
2018,5,21,8,15,9.5,193.5,3.15,13.65,199.5,178.37,142.4
2018,5,21,8,30,15.0,221.0,3.1,13.9,231.0,205.93,164.1
2018,5,21,8,45,19.0,242.0,3.05,14.2,255.5,228.04,181.22
2018,5,21,9,0,23.0,263.0,3.0,14.5,280.0,250.73,198.66
2018,5,21,9,15,19.5,261.5,3.1,14.7,276.5,249.97,197.58
2018,5,21,9,30,16.0,260.0,3.2,14.9,273.0,248.58,196.06
2018,5,21,9,45,24.5,296.0,3.3,15.15,316.5,286.96,225.9
2018,5,21,10,0,33.0,332.0,3.4,15.4,360.0,328.36,257.67
2018,5,21,10,15,36.5,351.5,3.6,15.5,383.5,352.37,275.91
2018,5,21,10,30,40.0,371.0,3.8,15.6,407.0,376.9,294.54
2018,5,21,10,45,35.0,366.0,3.95,15.75,398.0,372.15,290.46
2018,5,21,11,0,30.0,361.0,4.1,15.9,389.0,366.73,285.96
2018,5,21,11,15,23.0,328.0,4.3,15.95,349.5,332.22,259.38
2018,5,21,11,30,16.0,295.0,4.5,16.0,310.0,292.09,228.26
2018,5,21,11,45,16.0,295.0,4.7,16.05,310.0,293.16,229.23
2018,5,21,12,0,16.0,295.0,4.9,16.1,310.0,294.14,230.06
2018,5,21,12,15,19.0,316.0,5.1,16.05,334.0,318.16,249.01
2018,5,21,12,30,22.0,337.0,5.3,16.0,358.0,342.41,268.08
2018,5,21,12,45,37.5,371.5,5.55,15.95,407.0,403.0,315.69
2018,5,21,13,0,53.0,406.0,5.8,15.9,456.0,455.74,356.94
2018,5,21,13,15,38.5,370.5,5.95,15.75,406.5,406.62,319.28
2018,5,21,13,30,24.0,335.0,6.1,15.6,357.0,356.92,280.92
2018,5,21,13,45,23.0,322.5,6.25,15.45,343.0,332.81,262.72
2018,5,21,14,0,22.0,310.0,6.4,15.3,329.0,319.83,253.1
2018,5,21,14,15,22.5,303.0,6.45,15.15,322.0,313.72,248.85
2018,5,21,14,30,23.0,296.0,6.5,15.0,315.0,307.53,244.54
2018,5,21,14,45,23.0,285.0,6.6,14.85,303.0,296.74,236.61
2018,5,21,15,0,23.0,274.0,6.7,14.7,291.0,285.88,228.6
2018,5,21,15,15,20.5,255.5,6.7,14.7,270.0,265.08,212.35
2018,5,21,15,30,18.0,237.0,6.7,14.7,249.0,244.33,196.06
2018,5,21,15,45,17.0,221.0,6.75,14.25,232.0,227.46,183.22
2018,5,21,16,0,16.0,205.0,6.8,13.8,215.0,210.61,170.25
2018,5,21,16,15,13.0,187.0,6.8,13.6,194.5,190.24,154.02
2018,5,21,16,30,10.0,169.0,6.8,13.4,174.0,170.06,137.8
2018,5,21,16,45,16.0,158.5,6.8,13.15,165.5,163.92,133.42
2018,5,21,17,0,22.0,148.0,6.8,12.9,157.0,157.3,128.51
2018,5,21,17,15,54.0,132.0,6.75,12.65,150.5,165.14,136.05
2018,5,21,17,30,86.0,116.0,6.7,12.4,144.0,169.93,140.46
2018,5,21,17,45,79.0,100.5,6.7,12.2,123.0,146.17,119.77
2018,5,21,18,0,72.0,85.0,6.7,12.0,102.0,123.14,99.29
2018,5,21,18,15,46.0,65.0,6.6,11.85,75.0,83.86,64.97
2018,5,21,18,30,20.0,45.0,6.5,11.7,48.0,52.58,37.75
2018,5,21,18,45,12.0,28.5,6.4,11.6,30.0,32.54,18.18
2018,5,21,19,0,4.0,12.0,6.3,11.5,12.0,12.19,0.0
2018,5,21,19,15,2.0,6.0,6.15,11.5,6.0,5.72,0.0
2018,5,21,19,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,22,4,45,1.5,1.0,4.3,11.95,1.0,0.0,0.0
2018,5,22,5,0,3.0,2.0,4.3,12.0,2.0,1.91,0.0
2018,5,22,5,15,1.5,3.5,4.3,12.1,3.5,3.28,0.0
2018,5,22,5,30,0.0,5.0,4.3,12.2,5.0,4.62,0.0
2018,5,22,5,45,0.0,7.0,4.25,12.25,7.0,6.48,0.04
2018,5,22,6,0,0.0,9.0,4.2,12.3,9.0,8.33,1.8
2018,5,22,6,15,0.0,13.0,4.2,12.4,13.0,12.04,5.21
2018,5,22,6,30,0.0,17.0,4.2,12.5,17.0,15.75,8.6
2018,5,22,6,45,0.0,32.0,4.2,12.6,32.0,29.7,21.17
2018,5,22,7,0,0.0,47.0,4.2,12.7,47.0,43.67,31.94
2018,5,22,7,15,0.0,56.0,4.15,12.8,56.0,52.07,38.98
2018,5,22,7,30,0.0,65.0,4.1,12.9,65.0,60.47,45.96
2018,5,22,7,45,0.0,75.5,4.1,13.0,75.5,70.29,54.06
2018,5,22,8,0,0.0,86.0,4.1,13.1,86.0,80.13,62.1
2018,5,22,8,15,0.5,112.5,4.1,13.25,113.0,104.45,82.11
2018,5,22,8,30,1.0,139.0,4.1,13.4,140.0,128.68,101.81
2018,5,22,8,45,3.5,166.0,4.15,13.55,168.5,154.37,122.5
2018,5,22,9,0,6.0,193.0,4.2,13.7,197.0,180.46,143.33
2018,5,22,9,15,6.5,194.0,4.25,13.85,199.0,182.51,144.61
2018,5,22,9,30,7.0,195.0,4.3,14.0,201.0,184.53,145.92
2018,5,22,9,45,8.0,205.0,4.4,14.15,212.0,195.07,154.13
2018,5,22,10,0,9.0,215.0,4.5,14.3,223.0,205.75,162.42
2018,5,22,10,15,12.5,248.0,4.6,14.4,259.0,239.58,189.2
2018,5,22,10,30,16.0,281.0,4.7,14.5,295.0,273.94,216.15
2018,5,22,10,45,20.5,312.0,4.8,14.55,330.5,307.79,242.59
2018,5,22,11,0,25.0,343.0,4.9,14.6,366.0,345.4,271.79
2018,5,22,11,15,22.0,333.0,4.95,14.65,353.5,331.99,261.06
2018,5,22,11,30,19.0,323.0,5.0,14.7,341.0,321.32,252.6
2018,5,22,11,45,19.0,320.0,5.05,14.75,338.0,319.75,251.35
2018,5,22,12,0,19.0,317.0,5.1,14.8,335.0,318.04,250.0
2018,5,22,12,15,19.5,322.0,5.15,14.8,340.5,324.39,255.02
2018,5,22,12,30,20.0,327.0,5.2,14.8,346.0,330.68,260.01
2018,5,22,12,45,19.5,322.0,5.25,14.8,340.5,326.19,256.62
2018,5,22,13,0,19.0,317.0,5.3,14.8,335.0,321.55,253.17
2018,5,22,13,15,19.0,314.0,5.35,14.75,331.5,319.24,251.63
2018,5,22,13,30,19.0,311.0,5.4,14.7,328.0,316.83,250.05
2018,5,22,13,45,18.5,299.5,5.4,14.65,316.0,305.44,241.41
2018,5,22,14,0,18.0,288.0,5.4,14.6,304.0,293.92,232.69
2018,5,22,14,15,36.5,313.0,5.45,14.5,343.5,349.2,277.39
2018,5,22,14,30,55.0,338.0,5.5,14.4,383.0,394.13,313.66
2018,5,22,14,45,66.0,336.5,5.5,14.35,388.0,403.39,321.82
2018,5,22,15,0,77.0,335.0,5.5,14.3,393.0,412.1,329.68
2018,5,22,15,15,92.0,318.5,5.5,14.3,384.0,407.38,327.27
2018,5,22,15,30,107.0,302.0,5.5,14.3,375.0,401.45,323.95
2018,5,22,15,45,111.5,279.5,5.45,14.05,351.0,390.15,316.2
2018,5,22,16,0,116.0,257.0,5.4,13.8,327.0,366.31,298.48
2018,5,22,16,15,106.5,234.0,5.4,13.65,294.0,330.53,270.47
2018,5,22,16,30,97.0,211.0,5.4,13.5,261.0,285.5,234.62
2018,5,22,16,45,179.5,184.5,5.4,13.4,265.0,317.81,263.68
2018,5,22,17,0,262.0,158.0,5.4,13.3,269.0,341.12,284.45
2018,5,22,17,15,284.5,135.5,5.35,13.1,241.5,316.54,264.35
2018,5,22,17,30,307.0,113.0,5.3,12.9,214.0,289.02,240.97
2018,5,22,17,45,299.0,94.5,5.25,12.75,179.0,256.53,212.07
2018,5,22,18,0,291.0,76.0,5.2,12.6,144.0,216.07,175.58
2018,5,22,18,15,239.0,61.0,5.1,12.45,108.0,164.31,129.34
2018,5,22,18,30,187.0,46.0,5.0,12.3,72.0,118.26,88.03
2018,5,22,18,45,115.5,31.0,4.9,12.2,45.0,68.53,42.45
2018,5,22,19,0,44.0,16.0,4.8,12.1,18.0,23.55,0.0
