Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,9,0,12.0,224.0,4.9,15.3,233.0,210.55,166.69
2018,6,21,9,15,11.0,227.5,4.85,15.5,236.0,214.6,169.49
2018,6,21,9,30,10.0,231.0,4.8,15.7,239.0,218.45,172.13
2018,6,21,9,45,17.5,273.0,4.8,15.9,287.5,262.26,206.53
2018,6,21,10,0,25.0,315.0,4.8,16.1,336.0,305.65,240.15
2018,6,21,10,15,36.0,350.0,4.75,16.25,381.5,348.28,272.94
2018,6,21,10,30,47.0,385.0,4.7,16.4,427.0,392.34,306.48
2018,6,21,10,45,86.0,419.0,4.7,16.55,498.5,459.3,357.95
2018,6,21,11,0,125.0,453.0,4.7,16.7,570.0,531.88,412.8
2018,6,21,11,15,173.5,461.5,4.75,16.8,626.5,590.25,457.13
2018,6,21,11,30,222.0,470.0,4.8,16.9,683.0,651.16,502.93
2018,6,21,11,45,282.0,455.0,4.85,17.0,727.5,706.86,545.1
2018,6,21,12,0,342.0,440.0,4.9,17.1,772.0,760.31,585.37
2018,6,21,12,15,482.5,373.5,5.05,17.15,841.5,847.98,653.25
2018,6,21,12,30,623.0,307.0,5.2,17.2,911.0,931.68,717.5
2018,6,21,12,45,788.0,207.5,5.35,17.25,964.5,1001.73,769.61
2018,6,21,13,0,953.0,108.0,5.5,17.3,1018.0,1067.14,815.99
2018,6,21,13,15,950.5,107.5,5.6,17.3,1002.5,1069.41,818.39
2018,6,21,13,30,948.0,107.0,5.7,17.3,987.0,1068.05,818.81
2018,6,21,13,45,944.5,105.5,5.8,17.3,964.5,1061.05,815.42
2018,6,21,14,0,941.0,104.0,5.9,17.3,942.0,1050.48,809.64
2018,6,21,14,15,936.5,102.5,5.95,17.3,913.5,1035.41,800.44
2018,6,21,14,30,932.0,101.0,6.0,17.3,885.0,1016.94,788.92
2018,6,21,14,45,925.5,99.0,6.05,17.25,850.5,992.73,773.52
2018,6,21,15,0,919.0,97.0,6.1,17.2,816.0,965.43,755.9
2018,6,21,15,15,908.5,95.0,6.1,17.2,775.0,931.58,733.05
2018,6,21,15,30,898.0,93.0,6.1,17.2,734.0,895.18,708.27
2018,6,21,15,45,885.5,90.5,6.0,17.1,689.0,854.21,679.74
2018,6,21,16,0,873.0,88.0,5.9,17.0,644.0,811.27,649.57
2018,6,21,16,15,856.5,85.0,5.85,16.85,595.5,762.95,615.39
2018,6,21,16,30,840.0,82.0,5.8,16.7,547.0,718.13,583.46
2018,6,21,16,45,817.5,79.0,5.75,16.6,496.5,663.27,543.16
2018,6,21,17,0,795.0,76.0,5.7,16.5,446.0,608.31,500.15
2018,6,21,17,15,762.5,73.0,5.65,16.25,394.0,547.6,451.43
2018,6,21,17,30,730.0,70.0,5.6,16.0,342.0,488.36,402.45
2018,6,21,17,45,684.5,65.5,5.55,15.8,290.0,422.82,346.83
2018,6,21,18,0,639.0,61.0,5.5,15.6,238.0,362.46,293.86
2018,6,21,18,15,572.5,55.0,5.35,15.25,189.5,294.68,233.83
2018,6,21,18,30,506.0,49.0,5.2,14.9,141.0,233.42,178.44
2018,6,21,18,45,401.0,40.5,5.0,14.6,99.5,165.71,118.87
2018,6,21,19,0,296.0,32.0,4.8,14.3,58.0,109.51,66.16
2018,6,21,19,15,167.5,19.0,4.65,14.15,32.0,51.14,0.0
2018,6,21,19,30,39.0,6.0,4.5,14.0,6.0,10.07,0.0
2018,6,21,19,45,19.5,3.0,4.35,13.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,4,45,23.0,4.5,3.2,12.7,5.0,0.0,0.0
2018,6,22,5,0,46.0,9.0,3.2,12.9,10.0,8.58,0.0
2018,6,22,5,15,66.5,20.0,3.15,13.15,25.5,16.75,2.51
2018,6,22,5,30,87.0,31.0,3.1,13.4,41.0,25.59,16.04
2018,6,22,5,45,102.5,47.5,3.05,13.65,64.5,38.36,28.08
2018,6,22,6,0,118.0,64.0,3.0,13.9,88.0,50.69,39.45
2018,6,22,6,15,73.0,85.5,2.9,14.2,101.5,69.83,56.68
2018,6,22,6,30,28.0,107.0,2.8,14.5,115.0,89.67,74.25
2018,6,22,6,45,43.5,130.0,2.7,14.8,145.5,107.03,89.34
2018,6,22,7,0,59.0,153.0,2.6,15.1,176.0,127.44,100.63
2018,6,22,7,15,100.0,177.5,2.5,15.45,223.5,150.14,116.08
2018,6,22,7,30,141.0,202.0,2.4,15.8,271.0,183.88,140.85
2018,6,22,7,45,274.5,201.5,2.35,16.15,353.0,217.58,162.62
2018,6,22,8,0,408.0,201.0,2.3,16.5,435.0,266.59,198.73
2018,6,22,8,15,612.5,156.0,2.25,16.8,541.0,321.06,239.57
2018,6,22,8,30,817.0,111.0,2.2,17.1,647.0,399.87,301.62
2018,6,22,8,45,852.0,106.5,2.15,17.45,698.5,457.34,349.53
2018,6,22,9,0,887.0,102.0,2.1,17.8,750.0,520.78,400.6
2018,6,22,9,15,897.0,104.0,2.15,18.05,789.5,574.84,443.73
2018,6,22,9,30,907.0,106.0,2.2,18.3,829.0,628.3,485.16
2018,6,22,9,45,914.0,108.0,2.2,18.6,863.0,679.04,523.03
2018,6,22,10,0,921.0,110.0,2.2,18.9,897.0,728.44,558.83
2018,6,22,10,15,927.0,111.5,2.3,19.15,925.0,775.1,591.41
2018,6,22,10,30,933.0,113.0,2.4,19.4,953.0,819.91,621.52
2018,6,22,10,45,937.0,114.0,2.5,19.65,974.5,860.59,648.56
2018,6,22,11,0,941.0,115.0,2.6,19.9,996.0,898.89,673.82
2018,6,22,11,15,944.0,115.5,2.7,20.05,1010.0,933.29,696.6
2018,6,22,11,30,947.0,116.0,2.8,20.2,1024.0,964.92,717.51
2018,6,22,11,45,948.0,116.5,2.95,20.35,1031.0,991.82,735.69
2018,6,22,12,0,949.0,117.0,3.1,20.5,1038.0,1015.62,751.89
2018,6,22,12,15,948.5,117.0,3.25,20.5,1037.0,1034.32,765.23
2018,6,22,12,30,948.0,117.0,3.4,20.5,1036.0,1049.69,776.51
2018,6,22,12,45,945.5,117.0,3.6,20.55,1027.0,1059.66,784.59
2018,6,22,13,0,943.0,117.0,3.8,20.6,1018.0,1066.11,790.46
2018,6,22,13,15,939.5,117.0,4.0,20.6,1002.0,1067.99,793.56
2018,6,22,13,30,936.0,117.0,4.2,20.6,986.0,1066.3,794.38
2018,6,22,13,45,931.5,116.0,4.4,20.55,963.5,1059.03,791.69
2018,6,22,14,0,927.0,115.0,4.6,20.5,941.0,1048.24,787.27
2018,6,22,14,15,920.0,113.5,4.75,20.4,911.0,1031.02,778.35
2018,6,22,14,30,913.0,112.0,4.9,20.3,881.0,1010.52,767.15
2018,6,22,14,45,904.0,110.5,5.05,20.25,845.5,984.97,752.21
2018,6,22,15,0,895.0,109.0,5.2,20.2,810.0,956.49,735.07
2018,6,22,15,15,884.0,106.5,5.2,20.2,769.0,922.38,712.64
2018,6,22,15,30,873.0,104.0,5.2,20.2,728.0,885.81,688.36
2018,6,22,15,45,858.0,102.5,5.3,19.9,683.0,844.73,661.98
2018,6,22,16,0,843.0,101.0,5.4,19.6,638.0,807.62,638.1
2018,6,22,16,15,823.5,97.5,5.35,19.45,589.0,757.23,602.9
2018,6,22,16,30,804.0,94.0,5.3,19.3,540.0,705.96,566.6
2018,6,22,16,45,779.0,90.5,5.25,19.1,489.0,650.29,526.03
2018,6,22,17,0,754.0,87.0,5.2,18.9,438.0,594.8,483.25
2018,6,22,17,15,719.5,83.5,5.15,18.55,386.5,535.97,436.82
2018,6,22,17,30,685.0,80.0,5.1,18.2,335.0,477.17,389.07
2018,6,22,17,45,637.0,74.0,5.05,17.9,283.5,410.96,333.9
2018,6,22,18,0,589.0,68.0,5.0,17.6,232.0,348.63,280.33
2018,6,22,18,15,519.0,61.5,4.9,17.15,184.5,281.41,221.81
2018,6,22,18,30,449.0,55.0,4.8,16.7,137.0,221.01,168.22
2018,6,22,18,45,344.5,44.5,4.75,16.25,96.5,154.26,110.53
2018,6,22,19,0,240.0,34.0,4.7,15.8,56.0,99.6,60.56
2018,6,22,19,15,134.0,20.0,4.6,15.6,31.0,46.64,0.0
2018,6,22,19,30,28.0,6.0,4.5,15.4,6.0,8.86,0.0
2018,6,22,19,45,14.0,3.0,4.45,15.2,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,4,45,31.0,6.0,3.05,13.65,6.5,0.0,0.0
2018,6,23,5,0,62.0,12.0,3.1,13.8,13.0,11.44,0.0
2018,6,23,5,15,179.5,25.0,3.05,14.05,42.0,19.81,3.55
2018,6,23,5,30,297.0,38.0,3.0,14.3,71.0,30.97,20.46
2018,6,23,5,45,393.0,46.5,3.0,14.55,113.0,36.19,26.06
2018,6,23,6,0,489.0,55.0,3.0,14.8,155.0,41.22,30.94
2018,6,23,6,15,552.5,61.5,2.9,15.1,203.5,44.26,33.84
2018,6,23,6,30,616.0,68.0,2.8,15.4,252.0,47.17,36.47
2018,6,23,6,45,661.5,72.0,2.75,15.7,303.0,47.95,37.08
2018,6,23,7,0,707.0,76.0,2.7,16.0,354.0,76.66,44.55
2018,6,23,7,15,739.5,79.0,2.75,16.45,405.5,124.3,68.83
2018,6,23,7,30,772.0,82.0,2.8,16.9,457.0,175.82,106.41
2018,6,23,7,45,797.0,84.5,2.8,17.35,507.5,229.07,150.96
2018,6,23,8,0,822.0,87.0,2.8,17.8,558.0,284.9,199.76
2018,6,23,8,15,840.0,89.0,2.85,18.2,605.5,345.39,252.74
2018,6,23,8,30,858.0,91.0,2.9,18.6,653.0,401.82,301.8
2018,6,23,8,45,872.0,92.5,2.95,19.0,697.0,457.09,348.85
2018,6,23,9,0,886.0,94.0,3.0,19.4,741.0,512.67,394.72
2018,6,23,9,15,897.5,95.0,3.0,19.75,780.5,566.54,437.84
2018,6,23,9,30,909.0,96.0,3.0,20.1,820.0,619.95,479.26
2018,6,23,9,45,919.0,95.5,3.0,20.5,854.0,670.38,517.19
2018,6,23,10,0,929.0,95.0,3.0,20.9,888.0,719.71,553.22
2018,6,23,10,15,934.0,96.5,3.0,21.2,915.5,765.92,584.6
2018,6,23,10,30,939.0,98.0,3.0,21.5,943.0,810.18,613.78
2018,6,23,10,45,942.5,99.0,3.0,21.85,964.0,850.62,639.86
2018,6,23,11,0,946.0,100.0,3.0,22.2,985.0,888.62,664.0
2018,6,23,11,15,948.0,101.0,3.05,22.3,999.0,922.72,686.31
2018,6,23,11,30,950.0,102.0,3.1,22.4,1013.0,953.98,706.67
2018,6,23,11,45,951.0,102.0,3.15,22.55,1019.5,980.4,723.66
2018,6,23,12,0,952.0,102.0,3.2,22.7,1026.0,1003.71,738.63
2018,6,23,12,15,951.0,103.0,3.25,22.7,1025.0,1022.86,751.36
2018,6,23,12,30,950.0,104.0,3.3,22.7,1024.0,1038.66,762.02
2018,6,23,12,45,947.5,104.0,3.4,22.65,1015.5,1048.56,769.51
2018,6,23,13,0,945.0,104.0,3.5,22.6,1007.0,1054.93,774.84
2018,6,23,13,15,942.0,104.0,3.55,22.5,991.5,1057.23,777.42
2018,6,23,13,30,939.0,104.0,3.6,22.4,976.0,1055.96,777.82
2018,6,23,13,45,935.0,103.0,3.65,22.35,954.0,1049.08,774.52
2018,6,23,14,0,931.0,102.0,3.7,22.3,932.0,1038.67,769.03
2018,6,23,14,15,925.0,101.5,3.7,22.15,903.5,1023.38,760.35
2018,6,23,14,30,919.0,101.0,3.7,22.0,875.0,1004.78,749.57
2018,6,23,14,45,911.0,99.0,3.65,21.9,839.5,979.47,733.84
2018,6,23,15,0,903.0,97.0,3.6,21.8,804.0,951.18,716.14
2018,6,23,15,15,892.5,95.5,3.6,21.8,764.0,918.36,695.36
2018,6,23,15,30,882.0,94.0,3.6,21.8,724.0,883.05,672.76
2018,6,23,15,45,869.0,91.5,3.45,21.5,679.5,842.23,646.09
2018,6,23,16,0,856.0,89.0,3.3,21.2,635.0,799.52,617.86
2018,6,23,16,15,839.0,86.5,3.15,20.95,587.5,752.07,585.82
2018,6,23,16,30,822.0,84.0,3.0,20.7,540.0,708.25,556.01
2018,6,23,16,45,798.5,81.0,2.85,20.5,489.5,653.49,517.58
2018,6,23,17,0,775.0,78.0,2.7,20.3,439.0,598.75,476.55
2018,6,23,17,15,743.5,74.0,2.55,19.9,387.5,538.44,430.4
2018,6,23,17,30,712.0,70.0,2.4,19.5,336.0,479.55,383.9
2018,6,23,17,45,668.0,65.5,2.25,19.05,285.5,417.13,333.13
2018,6,23,18,0,624.0,61.0,2.1,18.6,235.0,356.78,282.39
2018,6,23,18,15,556.5,55.0,2.0,18.15,187.0,289.35,224.86
2018,6,23,18,30,489.0,49.0,1.9,17.7,139.0,228.55,171.69
2018,6,23,18,45,386.0,40.5,1.75,17.2,98.5,162.2,114.82
2018,6,23,19,0,283.0,32.0,1.6,16.7,58.0,107.16,64.53
2018,6,23,19,15,164.5,20.0,1.5,16.45,33.0,51.87,0.0
2018,6,23,19,30,46.0,8.0,1.4,16.2,8.0,12.81,0.0
2018,6,23,19,45,23.0,4.0,1.35,15.95,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,24,4,45,30.5,5.0,3.25,14.0,5.5,0.0,0.0
2018,6,24,5,0,61.0,10.0,3.3,14.1,11.0,9.53,0.0
2018,6,24,5,15,156.5,23.0,3.4,14.3,37.5,18.16,2.34
2018,6,24,5,30,252.0,36.0,3.5,14.5,64.0,27.98,17.88
2018,6,24,5,45,296.5,45.0,3.6,14.7,93.5,34.18,24.27
2018,6,24,6,0,341.0,54.0,3.7,14.9,123.0,40.13,29.94
2018,6,24,6,15,170.5,52.5,3.7,15.1,87.0,37.53,27.85
2018,6,24,6,30,0.0,51.0,3.7,15.3,51.0,47.39,36.68
2018,6,24,6,45,0.0,70.0,3.75,15.55,70.0,64.97,52.18
2018,6,24,7,0,0.0,89.0,3.8,15.8,89.0,81.64,63.52
2018,6,24,7,15,6.0,125.5,3.8,16.0,128.5,113.4,89.5
2018,6,24,7,30,12.0,162.0,3.8,16.2,168.0,145.85,115.56
2018,6,24,7,45,9.0,168.5,3.8,16.4,173.0,153.03,121.08
2018,6,24,8,0,6.0,175.0,3.8,16.6,178.0,159.62,126.11
2018,6,24,8,15,7.0,185.5,3.75,16.8,189.5,170.41,134.36
2018,6,24,8,30,8.0,196.0,3.7,17.0,201.0,181.29,142.63
2018,6,24,8,45,9.5,209.5,3.7,17.2,216.0,195.1,153.21
2018,6,24,9,0,11.0,223.0,3.7,17.4,231.0,209.11,163.9
2018,6,24,9,15,15.0,247.0,3.65,17.55,258.5,233.98,183.11
2018,6,24,9,30,19.0,271.0,3.6,17.7,286.0,259.41,202.6
2018,6,24,9,45,22.5,296.0,3.55,17.85,314.5,285.97,222.79
2018,6,24,10,0,26.0,321.0,3.5,18.0,343.0,311.55,242.05
2018,6,24,10,15,32.0,346.5,3.45,18.05,374.5,342.09,265.11
2018,6,24,10,30,38.0,372.0,3.4,18.1,406.0,373.48,288.61
2018,6,24,10,45,51.5,398.5,3.35,18.2,446.0,412.61,317.89
2018,6,24,11,0,65.0,425.0,3.3,18.3,486.0,453.06,347.84
2018,6,24,11,15,99.0,450.0,3.25,18.35,544.5,511.12,391.16
2018,6,24,11,30,133.0,475.0,3.2,18.4,603.0,575.68,438.45
2018,6,24,11,45,158.0,479.0,3.15,18.45,632.0,610.37,463.58
2018,6,24,12,0,183.0,483.0,3.1,18.5,661.0,645.68,489.13
2018,6,24,12,15,238.5,463.0,3.05,18.5,694.5,693.79,524.79
2018,6,24,12,30,294.0,443.0,3.0,18.5,728.0,736.58,556.37
2018,6,24,12,45,265.0,455.5,2.95,18.55,710.5,727.96,548.83
2018,6,24,13,0,236.0,468.0,2.9,18.6,693.0,708.36,534.13
2018,6,24,13,15,190.5,462.5,2.85,18.55,642.5,661.09,499.79
2018,6,24,13,30,145.0,457.0,2.8,18.5,592.0,612.61,464.38
2018,6,24,13,45,228.5,397.5,2.75,18.5,604.0,647.58,493.38
2018,6,24,14,0,312.0,338.0,2.7,18.5,616.0,668.92,512.16
2018,6,24,14,15,585.0,233.5,2.65,18.45,734.0,842.18,642.28
2018,6,24,14,30,858.0,129.0,2.6,18.4,852.0,975.6,733.1
2018,6,24,14,45,848.0,126.5,2.6,18.3,816.5,949.26,715.49
2018,6,24,15,0,838.0,124.0,2.6,18.2,781.0,927.68,702.66
2018,6,24,15,15,770.0,132.5,2.6,18.2,712.0,855.33,654.5
2018,6,24,15,30,702.0,141.0,2.6,18.2,643.0,787.3,608.84
2018,6,24,15,45,529.5,166.0,2.5,18.0,531.0,647.31,508.64
2018,6,24,16,0,357.0,191.0,2.4,17.8,419.0,510.9,405.52
2018,6,24,16,15,201.0,203.5,2.4,17.6,330.0,379.19,303.1
2018,6,24,16,30,45.0,216.0,2.4,17.4,241.0,251.79,200.31
2018,6,24,16,45,179.5,178.5,2.35,17.25,264.0,312.12,252.7
2018,6,24,17,0,314.0,141.0,2.3,17.1,287.0,368.98,300.11
2018,6,24,17,15,272.0,139.0,2.3,16.9,255.0,317.27,258.34
2018,6,24,17,30,230.0,137.0,2.3,16.7,223.0,279.32,227.26
2018,6,24,17,45,241.5,116.5,2.3,16.5,195.0,250.98,203.84
2018,6,24,18,0,253.0,96.0,2.3,16.3,167.0,221.0,178.01
2018,6,24,18,15,218.5,79.5,2.2,16.05,132.0,176.06,139.2
2018,6,24,18,30,184.0,63.0,2.1,15.8,97.0,134.65,102.97
2018,6,24,18,45,128.0,47.0,2.05,15.6,67.5,91.53,65.95
2018,6,24,19,0,72.0,31.0,2.0,15.4,38.0,54.58,33.0
2018,6,24,19,15,42.5,18.0,1.9,15.3,21.5,27.58,0.0
2018,6,24,19,30,13.0,5.0,1.8,15.2,5.0,6.24,0.0
2018,6,24,19,45,6.5,2.5,1.75,15.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.5,3.45,13.95,1.5,0.0,0.0
2018,6,25,5,0,6.0,3.0,3.6,14.0,3.0,2.86,0.0
2018,6,25,5,15,3.0,4.5,3.6,14.15,4.5,4.22,0.0
2018,6,25,5,30,0.0,6.0,3.6,14.3,6.0,5.55,0.0
2018,6,25,5,45,0.0,9.5,3.65,14.4,9.5,8.79,2.06
2018,6,25,6,0,0.0,13.0,3.7,14.5,13.0,12.04,5.06
2018,6,25,6,15,0.0,16.0,3.6,14.65,16.0,14.82,7.63
2018,6,25,6,30,0.0,19.0,3.5,14.8,19.0,17.61,10.15
2018,6,25,6,45,0.0,27.5,3.4,14.95,27.5,25.51,17.21
2018,6,25,7,0,0.0,36.0,3.3,15.1,36.0,33.43,22.9
2018,6,25,7,15,0.0,72.0,3.15,15.35,72.0,67.0,51.16
2018,6,25,7,30,0.0,108.0,3.0,15.6,108.0,99.19,77.77
2018,6,25,7,45,1.0,134.0,2.9,15.8,134.5,122.39,96.52
2018,6,25,8,0,2.0,160.0,2.8,16.0,161.0,145.83,115.21
2018,6,25,8,15,12.5,195.0,2.8,16.2,203.0,180.23,142.32
2018,6,25,8,30,23.0,230.0,2.8,16.4,245.0,216.02,170.3
2018,6,25,8,45,33.0,263.5,2.8,16.65,286.5,247.02,194.21
2018,6,25,9,0,43.0,297.0,2.8,16.9,328.0,284.1,222.7
2018,6,25,9,15,43.5,311.0,2.85,17.05,344.0,301.16,235.49
2018,6,25,9,30,44.0,325.0,2.9,17.2,360.0,318.29,248.31
2018,6,25,9,45,55.0,349.5,3.0,17.35,395.0,351.29,273.38
2018,6,25,10,0,66.0,374.0,3.1,17.5,430.0,385.58,299.21
2018,6,25,10,15,95.0,405.0,3.25,17.6,489.0,439.88,340.41
2018,6,25,10,30,124.0,436.0,3.4,17.7,548.0,497.37,383.49
2018,6,25,10,45,124.0,447.0,3.55,17.8,561.0,516.39,397.21
2018,6,25,11,0,124.0,458.0,3.7,17.9,574.0,535.22,410.91
2018,6,25,11,15,216.0,440.0,3.85,17.9,645.5,606.51,466.13
2018,6,25,11,30,308.0,422.0,4.0,17.9,717.0,685.92,526.31
2018,6,25,11,45,561.0,299.5,4.15,17.9,842.0,818.65,629.16
2018,6,25,12,0,814.0,177.0,4.3,17.9,967.0,951.95,725.56
2018,6,25,12,15,861.5,151.0,4.45,17.9,986.5,982.24,746.55
2018,6,25,12,30,909.0,125.0,4.6,17.9,1006.0,1018.81,772.82
2018,6,25,12,45,896.0,130.5,4.75,17.9,992.5,1023.55,777.35
2018,6,25,13,0,883.0,136.0,4.9,17.9,979.0,1024.83,779.81
2018,6,25,13,15,716.5,222.5,5.0,17.85,899.5,966.34,740.63
2018,6,25,13,30,550.0,309.0,5.1,17.8,820.0,888.05,683.73
2018,6,25,13,45,534.5,303.5,5.25,17.75,790.5,867.49,670.97
2018,6,25,14,0,519.0,298.0,5.4,17.7,761.0,844.74,656.15
2018,6,25,14,15,708.0,202.5,5.5,17.65,812.0,930.81,723.41
2018,6,25,14,30,897.0,107.0,5.6,17.6,863.0,990.37,767.08
2018,6,25,14,45,890.0,104.5,5.7,17.55,828.5,966.0,751.44
2018,6,25,15,0,883.0,102.0,5.8,17.5,794.0,938.67,734.08
2018,6,25,15,15,872.0,100.5,5.8,17.5,754.5,906.01,712.07
2018,6,25,15,30,861.0,99.0,5.8,17.5,715.0,870.93,688.21
2018,6,25,15,45,849.0,96.0,5.9,17.25,671.5,831.17,661.85
2018,6,25,16,0,837.0,93.0,6.0,17.0,628.0,789.48,633.67
2018,6,25,16,15,822.0,90.0,6.1,16.85,581.5,748.94,605.7
2018,6,25,16,30,807.0,87.0,6.2,16.7,535.0,701.66,572.09
2018,6,25,16,45,784.5,83.5,6.25,16.5,485.5,647.67,532.56
2018,6,25,17,0,762.0,80.0,6.3,16.3,436.0,593.63,490.22
2018,6,25,17,15,731.0,76.0,6.35,16.1,385.0,534.21,442.31
2018,6,25,17,30,700.0,72.0,6.4,15.9,334.0,476.17,394.11
2018,6,25,17,45,656.0,67.5,6.45,15.65,284.0,414.42,341.44
2018,6,25,18,0,612.0,63.0,6.5,15.4,234.0,354.62,288.89
2018,6,25,18,15,547.5,56.5,6.45,15.15,186.5,288.32,229.87
2018,6,25,18,30,483.0,50.0,6.4,14.9,139.0,228.35,175.43
2018,6,25,18,45,383.0,41.0,6.35,14.65,98.5,162.48,117.25
2018,6,25,19,0,283.0,32.0,6.3,14.4,58.0,107.64,66.11
2018,6,25,19,15,164.5,20.0,6.2,14.25,33.0,52.19,0.0
2018,6,25,19,30,46.0,8.0,6.1,14.1,8.0,12.87,0.0
2018,6,25,19,45,23.0,4.0,6.05,14.0,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.6,13.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.75,13.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,26,4,45,32.0,6.0,4.8,12.95,6.5,0.0,0.0
2018,6,26,5,0,64.0,12.0,4.8,13.1,13.0,11.44,0.0
2018,6,26,5,15,183.5,25.0,4.8,13.3,42.0,19.86,1.94
2018,6,26,5,30,303.0,38.0,4.8,13.5,71.0,31.18,20.55
2018,6,26,5,45,394.0,47.5,4.75,13.75,113.0,37.32,27.08
2018,6,26,6,0,485.0,57.0,4.7,14.0,155.0,43.19,32.74
2018,6,26,6,15,379.0,75.5,4.65,14.2,165.0,55.24,43.71
2018,6,26,6,30,273.0,94.0,4.6,14.4,175.0,72.28,58.93
2018,6,26,6,45,166.5,122.5,4.5,14.65,174.5,97.12,80.78
2018,6,26,7,0,60.0,151.0,4.4,14.9,174.0,125.6,99.45
2018,6,26,7,15,82.5,175.5,4.35,15.15,212.5,152.29,119.04
2018,6,26,7,30,105.0,200.0,4.3,15.4,251.0,176.44,136.98
2018,6,26,7,45,137.5,223.5,4.25,15.65,297.5,210.62,163.28
2018,6,26,8,0,170.0,247.0,4.2,15.9,344.0,248.84,193.28
2018,6,26,8,15,213.0,264.0,4.2,16.1,396.0,289.35,225.23
2018,6,26,8,30,256.0,281.0,4.2,16.3,448.0,329.96,257.57
2018,6,26,8,45,283.0,296.5,4.2,16.5,493.0,372.2,291.39
2018,6,26,9,0,310.0,312.0,4.2,16.7,538.0,417.18,327.01
2018,6,26,9,15,298.5,334.5,4.25,16.85,561.5,450.14,352.93
2018,6,26,9,30,287.0,357.0,4.3,17.0,585.0,481.82,377.3
2018,6,26,9,45,390.0,333.0,4.3,17.2,657.0,542.75,424.96
2018,6,26,10,0,493.0,309.0,4.3,17.4,729.0,613.98,479.8
2018,6,26,10,15,711.0,211.5,4.35,17.5,839.0,708.7,554.45
2018,6,26,10,30,929.0,114.0,4.4,17.6,949.0,815.64,634.09
2018,6,26,10,45,934.0,114.0,4.5,17.65,970.5,856.23,662.27
2018,6,26,11,0,939.0,114.0,4.6,17.7,992.0,894.5,689.11
2018,6,26,11,15,942.5,114.0,4.65,17.75,1006.5,928.98,712.86
2018,6,26,11,30,946.0,114.0,4.7,17.8,1021.0,960.72,734.65
2018,6,26,11,45,948.5,113.5,4.75,17.8,1028.0,988.2,753.64
2018,6,26,12,0,951.0,113.0,4.8,17.8,1035.0,1012.64,770.58
2018,6,26,12,15,952.0,112.5,4.85,17.8,1035.0,1032.5,784.44
2018,6,26,12,30,953.0,112.0,4.9,17.8,1035.0,1049.05,796.17
2018,6,26,12,45,953.5,110.5,5.0,17.8,1027.5,1060.71,805.12
2018,6,26,13,0,954.0,109.0,5.1,17.8,1020.0,1068.84,811.81
2018,6,26,13,15,926.5,121.0,5.15,17.8,994.5,1058.97,805.87
2018,6,26,13,30,899.0,133.0,5.2,17.8,969.0,1045.57,797.7
2018,6,26,13,45,848.0,156.0,5.3,17.8,929.5,1025.97,785.71
2018,6,26,14,0,797.0,179.0,5.4,17.8,890.0,994.92,765.71
2018,6,26,14,15,865.5,139.0,5.45,17.75,888.0,1004.71,774.22
2018,6,26,14,30,934.0,99.0,5.5,17.7,886.0,1017.89,785.02
2018,6,26,14,45,927.5,96.5,5.6,17.6,851.0,993.3,769.86
2018,6,26,15,0,921.0,94.0,5.7,17.5,816.0,965.59,752.62
2018,6,26,15,15,910.5,92.5,5.7,17.5,775.5,932.41,730.43
2018,6,26,15,30,900.0,91.0,5.7,17.5,735.0,896.67,706.32
2018,6,26,15,45,887.5,88.5,5.8,17.3,690.0,855.77,679.3
2018,6,26,16,0,875.0,86.0,5.9,17.1,645.0,812.89,650.42
2018,6,26,16,15,858.0,83.5,5.9,16.9,596.5,764.77,616.74
2018,6,26,16,30,841.0,81.0,5.9,16.7,548.0,715.52,581.7
2018,6,26,16,45,818.5,78.0,5.9,16.55,497.5,665.34,545.25
2018,6,26,17,0,796.0,75.0,5.9,16.4,447.0,610.39,502.6
2018,6,26,17,15,765.5,71.5,5.9,16.15,395.0,550.27,454.43
2018,6,26,17,30,735.0,68.0,5.9,15.9,343.0,491.42,405.81
2018,6,26,17,45,676.0,65.5,5.9,15.7,289.5,422.52,347.39
2018,6,26,18,0,617.0,63.0,5.9,15.5,236.0,357.27,290.52
2018,6,26,18,15,522.0,57.0,5.8,15.25,183.0,279.28,222.43
2018,6,26,18,30,427.0,51.0,5.7,15.0,130.0,210.93,162.05
2018,6,26,18,45,370.5,41.0,5.65,14.75,95.0,159.26,114.93
2018,6,26,19,0,314.0,31.0,5.6,14.5,60.0,113.91,69.86
2018,6,26,19,15,185.0,19.5,5.5,14.35,34.0,55.47,0.0
2018,6,26,19,30,56.0,8.0,5.4,14.2,8.0,14.05,0.0
2018,6,26,19,45,28.0,4.0,5.25,14.05,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.55,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.5,13.05,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.5,13.1,4.0,3.81,0.0
2018,6,27,5,15,65.0,14.5,4.5,13.25,21.0,11.24,0.0
2018,6,27,5,30,124.0,25.0,4.5,13.4,38.0,19.11,10.39
2018,6,27,5,45,207.5,35.0,4.5,13.5,70.5,26.32,17.46
2018,6,27,6,0,291.0,45.0,4.5,13.6,103.0,33.25,23.98
2018,6,27,6,15,145.5,37.0,4.45,13.8,66.0,26.26,17.91
2018,6,27,6,30,0.0,29.0,4.4,14.0,29.0,26.9,18.53
2018,6,27,6,45,0.0,33.5,4.35,14.25,33.5,31.09,22.25
2018,6,27,7,0,0.0,38.0,4.3,14.5,38.0,35.29,24.54
2018,6,27,7,15,0.0,63.5,4.35,14.7,63.5,59.06,44.59
2018,6,27,7,30,0.0,89.0,4.4,14.9,89.0,82.64,64.2
2018,6,27,7,45,0.0,100.0,4.4,15.15,100.0,92.63,72.22
2018,6,27,8,0,0.0,111.0,4.4,15.4,111.0,102.66,80.21
2018,6,27,8,15,0.0,120.5,4.45,15.6,120.5,111.4,87.08
2018,6,27,8,30,0.0,130.0,4.5,15.8,130.0,120.17,93.93
2018,6,27,8,45,0.0,138.5,4.55,16.0,138.5,128.07,100.04
2018,6,27,9,0,0.0,147.0,4.6,16.2,147.0,136.0,106.15
2018,6,27,9,15,1.0,154.5,4.65,16.35,155.5,143.59,111.99
2018,6,27,9,30,2.0,162.0,4.7,16.5,164.0,151.31,117.93
2018,6,27,9,45,3.5,169.5,4.75,16.65,172.5,159.46,124.23
2018,6,27,10,0,5.0,177.0,4.8,16.8,181.0,167.78,130.67
2018,6,27,10,15,7.0,195.5,4.9,16.85,201.5,186.76,145.65
2018,6,27,10,30,9.0,214.0,5.0,16.9,222.0,206.01,160.78
2018,6,27,10,45,12.5,251.5,5.05,17.0,263.0,244.33,190.84
2018,6,27,11,0,16.0,289.0,5.1,17.1,304.0,283.17,221.02
2018,6,27,11,15,18.5,311.5,5.2,17.1,329.0,307.64,239.94
2018,6,27,11,30,21.0,334.0,5.3,17.1,354.0,332.43,259.08
2018,6,27,11,45,24.0,352.0,5.4,17.1,375.0,358.85,279.46
2018,6,27,12,0,27.0,370.0,5.5,17.1,396.0,381.64,297.0
2018,6,27,12,15,26.5,364.0,5.6,17.05,389.5,377.76,294.14
2018,6,27,12,30,26.0,358.0,5.7,17.0,383.0,373.56,291.11
2018,6,27,12,45,25.0,352.5,5.8,17.0,376.5,369.04,287.79
2018,6,27,13,0,24.0,347.0,5.9,17.0,370.0,364.22,284.27
2018,6,27,13,15,38.0,375.0,5.95,16.9,410.5,408.09,318.85
2018,6,27,13,30,52.0,403.0,6.0,16.8,451.0,452.39,353.5
2018,6,27,13,45,81.0,403.5,6.1,16.75,476.5,483.49,378.84
2018,6,27,14,0,110.0,404.0,6.2,16.7,502.0,525.91,412.68
2018,6,27,14,15,132.0,375.0,6.25,16.65,489.0,517.82,408.19
2018,6,27,14,30,154.0,346.0,6.3,16.6,476.0,508.29,402.74
2018,6,27,14,45,128.5,326.0,6.35,16.5,431.5,461.47,366.77
2018,6,27,15,0,103.0,306.0,6.4,16.4,387.0,414.96,330.73
2018,6,27,15,15,198.0,253.5,6.4,16.4,399.0,454.75,366.31
2018,6,27,15,30,293.0,201.0,6.4,16.4,411.0,489.06,397.11
2018,6,27,15,45,299.0,178.0,6.6,16.1,380.5,460.15,376.16
2018,6,27,16,0,305.0,155.0,6.8,15.8,350.0,429.54,353.64
2018,6,27,16,15,301.0,152.5,6.85,15.6,332.5,412.51,340.72
2018,6,27,16,30,297.0,150.0,6.9,15.4,315.0,394.85,327.05
2018,6,27,16,45,208.5,154.5,6.95,15.2,265.0,315.17,260.97
2018,6,27,17,0,120.0,159.0,7.0,15.0,215.0,245.47,202.27
2018,6,27,17,15,159.5,150.5,7.0,14.8,216.0,255.18,211.31
2018,6,27,17,30,199.0,142.0,7.0,14.6,217.0,268.41,222.54
2018,6,27,17,45,229.0,118.5,7.05,14.35,192.5,247.54,204.79
2018,6,27,18,0,259.0,95.0,7.1,14.1,168.0,223.07,182.92
2018,6,27,18,15,233.5,78.5,7.0,13.95,134.5,181.24,145.58
2018,6,27,18,30,208.0,62.0,6.9,13.8,101.0,141.94,109.99
2018,6,27,18,45,147.0,47.0,6.85,13.6,70.5,97.13,70.81
2018,6,27,19,0,86.0,32.0,6.8,13.4,40.0,59.15,36.47
2018,6,27,19,15,50.0,18.5,6.75,13.35,22.5,29.57,0.0
2018,6,27,19,30,14.0,5.0,6.7,13.3,5.0,6.38,0.0
2018,6,27,19,45,7.0,2.5,6.65,13.25,2.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.55,13.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.45,13.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.35,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,6.05,13.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,13.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,28,4,45,17.0,4.5,6.3,13.8,5.0,0.0,0.0
2018,6,28,5,0,34.0,9.0,6.4,13.9,10.0,8.58,0.0
2018,6,28,5,15,132.5,24.5,6.45,14.0,37.0,19.46,0.21
2018,6,28,5,30,231.0,40.0,6.5,14.1,64.0,31.32,20.47
2018,6,28,5,45,285.5,50.5,6.6,14.25,96.5,38.63,28.11
2018,6,28,6,0,340.0,61.0,6.7,14.4,129.0,45.63,34.81
2018,6,28,6,15,232.0,86.0,6.7,14.6,138.5,66.75,53.83
2018,6,28,6,30,124.0,111.0,6.7,14.8,148.0,88.24,72.98
2018,6,28,6,45,321.5,109.0,6.7,14.95,228.5,76.09,62.15
2018,6,28,7,0,519.0,107.0,6.7,15.1,309.0,87.48,59.24
2018,6,28,7,15,618.5,100.5,6.7,15.25,374.0,122.59,73.36
2018,6,28,7,30,718.0,94.0,6.7,15.4,439.0,169.62,104.74
2018,6,28,7,45,687.5,113.0,6.75,15.55,472.5,222.33,151.54
2018,6,28,8,0,657.0,132.0,6.8,15.7,506.0,271.8,197.37
2018,6,28,8,15,639.5,152.0,6.85,15.8,541.5,322.72,243.9
2018,6,28,8,30,622.0,172.0,6.9,15.9,577.0,371.51,287.85
2018,6,28,8,45,734.0,140.5,6.9,16.05,650.5,428.96,336.71
2018,6,28,9,0,846.0,109.0,6.9,16.2,724.0,502.85,398.67
2018,6,28,9,15,822.0,126.5,6.85,16.3,750.5,548.05,437.3
2018,6,28,9,30,798.0,144.0,6.8,16.4,777.0,592.9,474.29
2018,6,28,9,45,843.0,129.0,6.75,16.45,823.5,649.06,519.94
2018,6,28,10,0,888.0,114.0,6.7,16.5,870.0,706.14,565.48
2018,6,28,10,15,893.5,115.5,6.7,16.6,897.0,751.26,599.81
2018,6,28,10,30,899.0,117.0,6.7,16.7,924.0,794.57,631.2
2018,6,28,10,45,903.0,118.0,6.65,16.75,945.0,834.24,659.58
2018,6,28,11,0,907.0,119.0,6.6,16.8,966.0,871.62,686.09
2018,6,28,11,15,910.0,119.5,6.6,16.8,980.0,905.22,710.04
2018,6,28,11,30,913.0,120.0,6.6,16.8,994.0,936.18,732.01
2018,6,28,11,45,914.0,120.5,6.6,16.8,1001.0,962.52,750.63
2018,6,28,12,0,915.0,121.0,6.6,16.8,1008.0,985.89,767.14
2018,6,28,12,15,917.5,119.0,6.65,16.8,1008.0,1005.23,781.11
2018,6,28,12,30,920.0,117.0,6.7,16.8,1008.0,1021.42,792.93
2018,6,28,12,45,922.0,114.5,6.75,16.8,1001.0,1033.34,801.82
2018,6,28,13,0,924.0,112.0,6.8,16.8,994.0,1041.85,808.43
2018,6,28,13,15,921.0,111.5,6.9,16.75,979.0,1043.89,811.01
2018,6,28,13,30,918.0,111.0,7.0,16.7,964.0,1042.41,811.24
2018,6,28,13,45,913.5,109.5,7.05,16.65,941.5,1034.9,807.0
2018,6,28,14,0,909.0,108.0,7.1,16.6,919.0,1023.92,800.4
2018,6,28,14,15,902.5,107.5,7.15,16.5,891.0,1008.64,790.96
2018,6,28,14,30,896.0,107.0,7.2,16.4,863.0,990.15,779.25
2018,6,28,14,45,888.0,105.5,7.25,16.35,828.5,966.04,763.34
2018,6,28,15,0,880.0,104.0,7.3,16.3,794.0,939.02,745.3
2018,6,28,15,15,869.5,102.0,7.3,16.3,754.5,906.45,722.74
2018,6,28,15,30,859.0,100.0,7.3,16.3,715.0,871.43,698.29
2018,6,28,15,45,844.0,98.0,7.35,16.05,670.5,830.37,669.96
2018,6,28,16,0,829.0,96.0,7.4,15.8,626.0,793.21,644.32
2018,6,28,16,15,810.0,93.5,7.4,15.6,578.5,744.98,609.53
2018,6,28,16,30,791.0,91.0,7.4,15.4,531.0,695.84,573.59
2018,6,28,16,45,765.5,88.0,7.4,15.25,481.0,641.01,532.23
2018,6,28,17,0,740.0,85.0,7.4,15.1,431.0,586.42,488.56
2018,6,28,17,15,706.5,81.0,7.4,14.9,380.5,528.14,440.83
2018,6,28,17,30,673.0,77.0,7.4,14.7,330.0,469.94,391.91
2018,6,28,17,45,627.0,72.0,7.4,14.45,280.0,406.39,337.3
2018,6,28,18,0,581.0,67.0,7.4,14.2,230.0,346.49,284.32
2018,6,28,18,15,515.0,60.0,7.3,14.05,183.0,280.51,225.22
2018,6,28,18,30,449.0,53.0,7.2,13.9,136.0,221.01,171.05
2018,6,28,18,45,348.5,43.5,7.1,13.7,96.5,156.06,113.6
2018,6,28,19,0,248.0,34.0,7.0,13.5,57.0,102.44,63.87
2018,6,28,19,15,141.0,21.0,6.85,13.45,32.5,49.7,0.0
2018,6,28,19,30,34.0,8.0,6.7,13.4,8.0,11.56,0.0
2018,6,28,19,45,17.0,4.0,6.6,13.35,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,6.2,13.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,29,4,45,29.5,4.5,3.25,13.1,5.0,0.0,0.0
2018,6,29,5,0,59.0,9.0,3.1,13.2,10.0,8.58,0.0
2018,6,29,5,15,182.5,21.5,2.95,13.4,38.0,17.65,0.0
2018,6,29,5,30,306.0,34.0,2.8,13.6,66.0,27.42,17.24
2018,6,29,5,45,394.5,42.5,2.65,13.8,106.5,32.83,23.13
2018,6,29,6,0,483.0,51.0,2.5,14.0,147.0,38.01,28.16
2018,6,29,6,15,440.0,69.5,2.35,14.2,175.5,51.33,40.24
2018,6,29,6,30,397.0,88.0,2.2,14.4,204.0,63.03,50.72
2018,6,29,6,45,318.5,117.0,2.05,14.65,221.5,87.98,72.68
2018,6,29,7,0,240.0,146.0,1.9,14.9,239.0,114.38,86.9
2018,6,29,7,15,439.5,127.0,1.8,15.2,327.0,128.53,85.15
2018,6,29,7,30,639.0,108.0,1.7,15.5,415.0,168.79,106.79
2018,6,29,7,45,726.5,96.5,1.65,15.8,481.0,220.45,146.77
2018,6,29,8,0,814.0,85.0,1.6,16.1,547.0,276.47,193.08
2018,6,29,8,15,832.0,87.0,1.65,16.4,594.5,336.56,245.68
2018,6,29,8,30,850.0,89.0,1.7,16.7,642.0,392.58,294.38
2018,6,29,8,45,864.0,91.0,1.8,17.0,686.0,447.92,341.58
2018,6,29,9,0,878.0,93.0,1.9,17.3,730.0,503.61,387.69
2018,6,29,9,15,886.0,95.5,2.0,17.5,768.5,556.67,430.65
2018,6,29,9,30,894.0,98.0,2.1,17.7,807.0,608.99,471.8
2018,6,29,9,45,899.5,101.0,2.25,17.9,840.5,659.23,510.56
2018,6,29,10,0,905.0,104.0,2.4,18.1,874.0,708.04,547.37
2018,6,29,10,15,911.0,105.5,2.55,18.25,902.0,754.23,580.61
2018,6,29,10,30,917.0,107.0,2.7,18.4,930.0,798.62,611.37
2018,6,29,10,45,921.0,108.0,2.85,18.55,951.0,838.96,639.1
2018,6,29,11,0,925.0,109.0,3.0,18.7,972.0,876.95,665.11
2018,6,29,11,15,927.5,109.5,3.1,18.8,986.0,910.69,687.89
2018,6,29,11,30,930.0,110.0,3.2,18.9,1000.0,941.68,708.79
2018,6,29,11,45,931.5,109.5,3.35,19.0,1006.5,967.93,726.85
2018,6,29,12,0,933.0,109.0,3.5,19.1,1013.0,991.16,742.93
2018,6,29,12,15,932.5,109.5,3.65,19.1,1012.5,1010.31,756.64
2018,6,29,12,30,932.0,110.0,3.8,19.1,1012.0,1026.19,768.28
2018,6,29,12,45,930.5,109.5,3.95,19.15,1004.0,1036.74,776.3
2018,6,29,13,0,929.0,109.0,4.1,19.2,996.0,1043.83,782.15
2018,6,29,13,15,926.5,108.5,4.3,19.15,981.5,1046.41,785.71
2018,6,29,13,30,924.0,108.0,4.5,19.1,967.0,1045.45,787.33
2018,6,29,13,45,921.0,106.0,4.65,19.1,945.0,1038.9,785.02
2018,6,29,14,0,918.0,104.0,4.8,19.1,923.0,1028.84,780.38
2018,6,29,14,15,913.0,102.5,4.95,19.0,895.0,1013.89,772.71
2018,6,29,14,30,908.0,101.0,5.1,18.9,867.0,995.61,762.72
2018,6,29,14,45,900.5,99.0,5.2,18.85,832.5,971.21,747.87
2018,6,29,15,0,893.0,97.0,5.3,18.8,798.0,943.82,730.85
2018,6,29,15,15,882.5,95.5,5.3,18.8,758.5,911.45,709.39
2018,6,29,15,30,872.0,94.0,5.3,18.8,719.0,876.6,686.06
2018,6,29,15,45,858.5,91.5,5.45,18.5,674.5,835.82,659.83
2018,6,29,16,0,845.0,89.0,5.6,18.2,630.0,793.2,631.76
2018,6,29,16,15,827.5,86.5,5.65,18.05,582.5,745.87,598.85
2018,6,29,16,30,810.0,84.0,5.7,17.9,535.0,702.27,568.27
2018,6,29,16,45,786.0,81.0,5.75,17.7,485.0,647.71,528.78
2018,6,29,17,0,762.0,78.0,5.8,17.5,435.0,593.23,486.68
2018,6,29,17,15,729.0,75.0,5.75,17.25,384.0,533.73,439.04
2018,6,29,17,30,696.0,72.0,5.7,17.0,333.0,475.76,391.28
2018,6,29,17,45,649.0,67.5,5.7,16.7,282.5,412.64,338.04
2018,6,29,18,0,602.0,63.0,5.7,16.4,232.0,351.77,285.16
2018,6,29,18,15,535.5,57.0,5.6,16.1,185.0,285.62,226.81
2018,6,29,18,30,469.0,51.0,5.5,15.8,138.0,225.98,173.15
2018,6,29,18,45,367.5,42.0,5.4,15.45,97.5,160.17,115.52
2018,6,29,19,0,266.0,33.0,5.3,15.1,57.0,105.49,65.13
2018,6,29,19,15,153.5,20.5,5.25,15.0,32.5,51.37,0.0
2018,6,29,19,30,41.0,8.0,5.2,14.9,8.0,12.39,0.0
2018,6,29,19,45,20.5,4.0,5.1,14.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,30,4,45,38.5,4.5,1.0,13.95,5.0,0.0,0.0
2018,6,30,5,0,77.0,9.0,1.1,14.1,10.0,8.58,0.0
2018,6,30,5,15,214.5,20.5,1.15,14.35,39.0,16.74,0.0
2018,6,30,5,30,352.0,32.0,1.2,14.6,68.0,25.6,15.61
2018,6,30,5,45,444.0,39.0,1.3,14.9,110.0,29.78,20.37
2018,6,30,6,0,536.0,46.0,1.4,15.2,152.0,33.84,24.35
2018,6,30,6,15,595.5,51.5,1.4,15.55,200.0,36.45,26.86
2018,6,30,6,30,655.0,57.0,1.4,15.9,248.0,42.72,32.47
2018,6,30,6,45,696.0,61.0,1.4,16.25,299.0,44.11,33.63
2018,6,30,7,0,737.0,65.0,1.4,16.6,350.0,63.26,35.59
2018,6,30,7,15,766.5,68.5,1.4,17.0,401.5,112.64,58.93
2018,6,30,7,30,796.0,72.0,1.4,17.4,453.0,165.53,96.5
2018,6,30,7,45,818.0,75.0,1.45,17.85,503.5,219.86,141.37
2018,6,30,8,0,840.0,78.0,1.5,18.3,554.0,281.85,194.64
2018,6,30,8,15,856.5,80.0,1.5,18.65,601.5,337.53,243.4
2018,6,30,8,30,873.0,82.0,1.5,19.0,649.0,394.29,292.21
2018,6,30,8,45,885.0,84.5,1.55,19.35,693.0,450.42,339.42
2018,6,30,9,0,897.0,87.0,1.6,19.7,737.0,506.68,385.22
2018,6,30,9,15,907.0,88.5,1.65,19.9,776.5,560.88,428.26
2018,6,30,9,30,917.0,90.0,1.7,20.1,816.0,614.5,469.54
2018,6,30,9,45,924.5,91.0,1.7,20.3,850.0,665.27,507.25
2018,6,30,10,0,932.0,92.0,1.7,20.5,884.0,714.75,542.93
2018,6,30,10,15,937.0,93.5,1.75,20.65,912.0,761.36,574.63
2018,6,30,10,30,942.0,95.0,1.8,20.8,940.0,806.03,604.11
2018,6,30,10,45,945.5,96.0,1.85,20.9,961.0,846.89,630.86
2018,6,30,11,0,949.0,97.0,1.9,21.0,982.0,885.31,655.82
2018,6,30,11,15,941.0,103.0,1.95,21.05,992.0,915.91,675.61
2018,6,30,11,30,933.0,109.0,2.0,21.1,1002.0,943.13,693.22
2018,6,30,11,45,786.0,191.0,2.1,21.15,947.0,917.53,676.79
2018,6,30,12,0,639.0,273.0,2.2,21.2,892.0,883.5,654.02
2018,6,30,12,15,475.5,362.0,2.25,21.2,822.5,829.06,613.37
2018,6,30,12,30,312.0,451.0,2.3,21.2,753.0,761.9,563.46
2018,6,30,12,45,482.5,357.5,2.35,21.15,820.0,853.25,632.25
2018,6,30,13,0,653.0,264.0,2.4,21.1,887.0,938.86,694.8
2018,6,30,13,15,696.0,236.5,2.4,21.05,891.5,960.3,708.99
2018,6,30,13,30,739.0,209.0,2.4,21.0,896.0,978.19,721.18
2018,6,30,13,45,785.0,180.5,2.45,20.95,894.5,988.73,729.18
2018,6,30,14,0,831.0,152.0,2.5,20.9,893.0,1001.33,738.74
2018,6,30,14,15,870.0,127.5,2.5,20.8,881.5,998.12,737.68
2018,6,30,14,30,909.0,103.0,2.5,20.7,870.0,999.01,739.61
2018,6,30,14,45,900.5,102.0,2.5,20.6,835.5,974.77,725.04
2018,6,30,15,0,892.0,101.0,2.5,20.5,801.0,947.6,708.74
2018,6,30,15,15,881.5,99.0,2.5,20.5,761.0,914.76,688.3
2018,6,30,15,30,871.0,97.0,2.5,20.5,721.0,879.43,666.08
2018,6,30,15,45,856.5,95.0,2.5,20.2,676.5,838.43,640.5
2018,6,30,16,0,842.0,93.0,2.5,19.9,632.0,795.66,613.35
2018,6,30,16,15,823.0,90.5,2.45,19.6,584.0,752.51,585.19
2018,6,30,16,30,804.0,88.0,2.4,19.3,536.0,702.88,551.88
2018,6,30,16,45,780.5,84.5,2.4,19.05,485.5,648.33,514.51
2018,6,30,17,0,757.0,81.0,2.4,18.8,435.0,593.82,474.36
2018,6,30,17,15,724.0,77.5,2.4,18.4,384.0,533.94,428.97
2018,6,30,17,30,691.0,74.0,2.4,18.0,333.0,477.23,384.4
2018,6,30,17,45,645.5,69.0,2.35,17.65,282.5,413.0,332.18
2018,6,30,18,0,600.0,64.0,2.3,17.3,232.0,352.36,281.11
2018,6,30,18,15,532.0,57.5,2.3,16.9,184.5,285.12,223.57
2018,6,30,18,30,464.0,51.0,2.3,16.5,137.0,224.57,170.43
2018,6,30,18,45,353.5,41.5,2.25,16.1,95.5,155.94,111.71
2018,6,30,19,0,243.0,32.0,2.2,15.7,54.0,99.27,60.93
2018,6,30,19,15,133.0,19.0,2.2,15.55,30.0,46.32,0.0
2018,6,30,19,30,23.0,6.0,2.2,15.4,6.0,8.4,0.0
2018,6,30,19,45,11.5,3.0,2.25,15.25,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
