Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.15,16.4,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.3,16.4,1.0,0.0,0.0
2018,7,21,5,15,11.5,7.0,1.4,16.6,7.5,6.67,0.0
2018,7,21,5,30,18.0,13.0,1.5,16.8,14.0,11.87,0.1
2018,7,21,5,45,61.0,27.0,1.6,17.0,36.0,22.44,13.2
2018,7,21,6,0,104.0,41.0,1.7,17.2,58.0,33.42,23.43
2018,7,21,6,15,80.5,53.5,1.7,17.45,69.5,45.82,34.66
2018,7,21,6,30,57.0,66.0,1.7,17.7,81.0,55.76,43.59
2018,7,21,6,45,69.5,100.5,1.65,17.95,122.5,85.53,69.63
2018,7,21,7,0,82.0,135.0,1.6,18.2,164.0,110.7,91.23
2018,7,21,7,15,84.0,157.5,1.6,18.45,191.5,134.89,103.83
2018,7,21,7,30,86.0,180.0,1.6,18.7,219.0,160.29,122.88
2018,7,21,7,45,79.0,200.0,1.6,18.95,239.0,182.84,140.7
2018,7,21,8,0,72.0,220.0,1.6,19.2,259.0,204.73,158.14
2018,7,21,8,15,158.5,238.0,1.6,19.45,334.0,247.15,189.01
2018,7,21,8,30,245.0,256.0,1.6,19.7,409.0,299.92,228.76
2018,7,21,8,45,231.5,283.0,1.6,19.95,436.0,334.16,255.86
2018,7,21,9,0,218.0,310.0,1.6,20.2,463.0,370.51,283.78
2018,7,21,9,15,296.5,305.0,1.6,20.35,526.0,419.1,320.69
2018,7,21,9,30,375.0,300.0,1.6,20.5,589.0,478.37,365.29
2018,7,21,9,45,412.5,301.5,1.6,20.65,632.5,524.21,399.23
2018,7,21,10,0,450.0,303.0,1.6,20.8,676.0,574.35,435.77
2018,7,21,10,15,583.0,248.0,1.65,20.9,749.0,643.38,487.59
2018,7,21,10,30,716.0,193.0,1.7,21.0,822.0,721.21,544.71
2018,7,21,10,45,745.0,182.0,1.75,21.15,851.0,764.43,574.84
2018,7,21,11,0,774.0,171.0,1.8,21.3,880.0,808.11,603.73
2018,7,21,11,15,779.5,171.0,1.85,21.35,895.5,841.48,625.68
2018,7,21,11,30,785.0,171.0,1.9,21.4,911.0,872.73,646.22
2018,7,21,11,45,805.0,160.5,1.95,21.4,924.5,904.8,667.39
2018,7,21,12,0,825.0,150.0,2.0,21.4,938.0,927.73,682.51
2018,7,21,12,15,833.5,144.0,2.05,21.4,940.5,948.58,696.41
2018,7,21,12,30,842.0,138.0,2.1,21.4,943.0,966.63,708.56
2018,7,21,12,45,820.0,148.0,2.1,21.4,927.0,967.12,708.85
2018,7,21,13,0,798.0,158.0,2.1,21.4,911.0,973.69,713.38
2018,7,21,13,15,705.5,206.0,2.15,21.3,864.0,942.24,693.95
2018,7,21,13,30,613.0,254.0,2.2,21.2,817.0,902.26,668.38
2018,7,21,13,45,522.0,292.0,2.2,21.15,763.5,848.01,630.56
2018,7,21,14,0,431.0,330.0,2.2,21.1,710.0,795.59,593.44
2018,7,21,14,15,636.0,221.5,2.2,21.0,761.5,886.34,662.47
2018,7,21,14,30,841.0,113.0,2.2,20.9,813.0,949.24,704.74
2018,7,21,14,45,834.0,110.0,2.2,20.8,780.0,925.79,689.9
2018,7,21,15,0,827.0,107.0,2.2,20.7,747.0,899.48,674.02
2018,7,21,15,15,789.0,112.5,2.2,20.7,697.0,858.64,647.97
2018,7,21,15,30,751.0,118.0,2.2,20.7,647.0,809.77,616.23
2018,7,21,15,45,624.5,140.0,2.2,20.4,561.0,706.71,546.36
2018,7,21,16,0,498.0,162.0,2.2,20.1,475.0,599.9,470.22
2018,7,21,16,15,544.5,144.0,2.25,19.9,461.0,603.86,476.11
2018,7,21,16,30,591.0,126.0,2.3,19.7,447.0,596.25,472.59
2018,7,21,16,45,482.0,134.0,2.35,19.5,379.0,497.68,398.03
2018,7,21,17,0,373.0,142.0,2.4,19.3,311.0,413.54,332.78
2018,7,21,17,15,471.0,111.0,2.5,19.05,297.5,420.06,339.86
2018,7,21,17,30,569.0,80.0,2.6,18.8,284.0,420.5,340.28
2018,7,21,17,45,504.0,75.5,2.65,18.55,235.0,352.59,284.48
2018,7,21,18,0,439.0,71.0,2.7,18.3,186.0,290.42,232.12
2018,7,21,18,15,379.0,59.0,2.65,18.05,143.0,225.54,176.48
2018,7,21,18,30,319.0,47.0,2.6,17.8,100.0,170.43,128.16
2018,7,21,18,45,233.5,35.5,2.6,17.6,67.0,115.46,80.38
2018,7,21,19,0,148.0,24.0,2.6,17.4,34.0,67.2,28.07
2018,7,21,19,15,80.5,13.0,2.5,17.25,18.0,25.94,0.0
2018,7,21,19,30,13.0,2.0,2.4,17.1,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,2.3,17.0,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,0.9,16.35,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,0.9,16.4,2.0,0.0,0.0
2018,7,22,5,15,53.0,8.5,0.95,16.6,11.5,8.1,0.0
2018,7,22,5,30,93.0,15.0,1.0,16.8,21.0,11.63,0.0
2018,7,22,5,45,135.0,24.0,1.05,17.0,41.0,18.29,9.67
2018,7,22,6,0,177.0,33.0,1.1,17.2,61.0,24.65,15.82
2018,7,22,6,15,146.5,45.5,1.15,17.4,74.5,36.86,26.83
2018,7,22,6,30,116.0,58.0,1.2,17.6,88.0,46.02,35.07
2018,7,22,6,45,69.0,90.5,1.25,17.8,109.5,74.22,59.82
2018,7,22,7,0,22.0,123.0,1.3,18.0,131.0,107.25,88.32
2018,7,22,7,15,39.0,148.5,1.35,18.25,165.0,126.0,98.04
2018,7,22,7,30,56.0,174.0,1.4,18.5,199.0,152.4,117.86
2018,7,22,7,45,78.5,198.5,1.45,18.7,238.0,181.49,139.74
2018,7,22,8,0,101.0,223.0,1.5,18.9,277.0,213.58,164.25
2018,7,22,8,15,139.0,246.5,1.55,19.15,328.5,247.85,190.19
2018,7,22,8,30,177.0,270.0,1.6,19.4,380.0,291.51,223.69
2018,7,22,8,45,334.0,247.0,1.65,19.6,473.5,346.01,264.53
2018,7,22,9,0,491.0,224.0,1.7,19.8,567.0,417.71,319.59
2018,7,22,9,15,670.0,160.0,1.8,19.95,658.0,483.21,371.11
2018,7,22,9,30,849.0,96.0,1.9,20.1,749.0,568.3,437.22
2018,7,22,9,45,675.0,181.0,2.0,20.25,715.0,578.68,444.38
2018,7,22,10,0,501.0,266.0,2.1,20.4,681.0,575.27,440.3
2018,7,22,10,15,359.0,344.5,2.2,20.5,647.0,571.39,435.23
2018,7,22,10,30,217.0,423.0,2.3,20.6,613.0,554.94,420.13
2018,7,22,10,45,268.5,398.5,2.45,20.7,640.0,587.51,445.43
2018,7,22,11,0,320.0,374.0,2.6,20.8,667.0,621.79,471.65
2018,7,22,11,15,415.0,337.5,2.7,20.85,724.0,688.05,521.33
2018,7,22,11,30,510.0,301.0,2.8,20.9,781.0,755.38,571.03
2018,7,22,11,45,557.0,287.0,2.9,21.0,815.0,803.17,605.2
2018,7,22,12,0,604.0,273.0,3.0,21.1,849.0,851.67,639.69
2018,7,22,12,15,605.0,272.0,3.1,21.1,849.5,868.0,651.26
2018,7,22,12,30,606.0,271.0,3.2,21.1,850.0,882.0,661.5
2018,7,22,12,45,684.0,225.5,3.35,21.1,874.0,925.3,693.3
2018,7,22,13,0,762.0,180.0,3.5,21.1,898.0,960.31,717.86
2018,7,22,13,15,824.0,143.0,3.6,21.1,908.5,981.87,733.14
2018,7,22,13,30,886.0,106.0,3.7,21.1,919.0,1009.36,752.6
2018,7,22,13,45,882.0,104.5,3.85,21.05,897.5,1003.0,749.93
2018,7,22,14,0,878.0,103.0,4.0,21.0,876.0,993.23,745.28
2018,7,22,14,15,871.5,102.5,4.1,20.9,848.5,978.7,737.3
2018,7,22,14,30,865.0,102.0,4.2,20.8,821.0,960.98,727.2
2018,7,22,14,45,857.0,99.5,4.35,20.75,787.0,936.58,712.63
2018,7,22,15,0,849.0,97.0,4.5,20.7,753.0,909.27,696.23
2018,7,22,15,15,838.0,95.0,4.5,20.7,714.0,877.04,675.19
2018,7,22,15,30,827.0,93.0,4.5,20.7,675.0,842.44,652.37
2018,7,22,15,45,813.0,91.0,4.55,20.4,632.0,803.1,627.04
2018,7,22,16,0,799.0,89.0,4.6,20.1,589.0,767.76,604.26
2018,7,22,16,15,781.5,86.0,4.65,19.9,543.0,720.98,572.42
2018,7,22,16,30,764.0,83.0,4.7,19.7,497.0,673.2,539.31
2018,7,22,16,45,740.0,79.5,4.7,19.55,448.0,619.59,500.79
2018,7,22,17,0,716.0,76.0,4.7,19.4,399.0,566.13,459.92
2018,7,22,17,15,683.0,72.0,4.7,19.1,349.5,507.11,413.5
2018,7,22,17,30,650.0,68.0,4.7,18.8,300.0,451.37,368.16
2018,7,22,17,45,605.0,62.5,4.65,18.55,251.5,388.38,315.42
2018,7,22,18,0,560.0,57.0,4.6,18.3,203.0,329.07,264.12
2018,7,22,18,15,493.0,50.0,4.5,18.05,158.0,263.39,206.53
2018,7,22,18,30,426.0,43.0,4.4,17.8,113.0,204.53,153.89
2018,7,22,18,45,325.5,34.0,4.3,17.55,76.5,141.3,98.17
2018,7,22,19,0,225.0,25.0,4.2,17.3,40.0,85.66,33.55
2018,7,22,19,15,119.5,13.5,4.1,17.2,21.0,32.91,0.0
2018,7,22,19,30,14.0,2.0,4.0,17.1,2.0,0.0,0.0
2018,7,22,19,45,7.0,1.0,3.85,17.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,23,5,15,73.5,7.5,3.15,15.6,12.0,7.15,0.0
2018,7,23,5,30,147.0,15.0,3.1,15.8,24.0,11.43,0.0
2018,7,23,5,45,241.5,23.5,3.0,15.95,54.5,17.53,9.0
2018,7,23,6,0,336.0,32.0,2.9,16.1,85.0,23.3,14.67
2018,7,23,6,15,226.5,28.0,2.9,16.35,69.5,18.73,10.92
2018,7,23,6,30,117.0,24.0,2.9,16.6,54.0,16.88,9.37
2018,7,23,6,45,58.5,36.5,2.85,16.85,51.5,29.14,20.29
2018,7,23,7,0,0.0,49.0,2.8,17.1,49.0,45.53,34.74
2018,7,23,7,15,0.0,72.5,2.8,17.35,72.5,67.47,51.27
2018,7,23,7,30,0.0,96.0,2.8,17.6,96.0,88.42,68.46
2018,7,23,7,45,0.0,108.5,2.8,17.9,108.5,99.79,77.49
2018,7,23,8,0,0.0,121.0,2.8,18.2,121.0,111.21,86.47
2018,7,23,8,15,3.0,150.5,2.85,18.5,152.5,138.4,108.05
2018,7,23,8,30,6.0,180.0,2.9,18.8,184.0,166.06,129.74
2018,7,23,8,45,12.0,210.0,2.9,19.1,218.5,195.9,152.86
2018,7,23,9,0,18.0,240.0,2.9,19.4,253.0,226.63,176.45
2018,7,23,9,15,24.5,266.0,2.95,19.6,284.5,254.99,198.08
2018,7,23,9,30,31.0,292.0,3.0,19.8,316.0,281.59,218.19
2018,7,23,9,45,57.0,335.0,3.0,20.05,381.5,339.07,261.88
2018,7,23,10,0,83.0,378.0,3.0,20.3,447.0,399.71,307.23
2018,7,23,10,15,103.5,399.5,3.1,20.5,488.5,440.25,337.24
2018,7,23,10,30,124.0,421.0,3.2,20.7,530.0,483.64,369.18
2018,7,23,10,45,138.5,434.0,3.25,20.85,558.5,516.14,392.78
2018,7,23,11,0,153.0,447.0,3.3,21.0,587.0,549.57,416.94
2018,7,23,11,15,161.0,456.0,3.45,21.05,605.5,574.44,435.05
2018,7,23,11,30,169.0,465.0,3.6,21.1,624.0,599.42,453.24
2018,7,23,11,45,171.5,462.5,3.7,21.15,625.0,608.27,459.71
2018,7,23,12,0,174.0,460.0,3.8,21.2,626.0,616.44,465.82
2018,7,23,12,15,193.0,446.0,4.0,21.15,630.0,628.36,475.76
2018,7,23,12,30,212.0,432.0,4.2,21.1,634.0,639.77,485.39
2018,7,23,12,45,166.0,434.5,4.4,21.1,592.0,602.69,457.86
2018,7,23,13,0,120.0,437.0,4.6,21.1,550.0,563.81,428.99
2018,7,23,13,15,95.0,429.0,4.75,21.05,517.5,522.71,399.02
2018,7,23,13,30,70.0,421.0,4.9,21.0,485.0,491.46,375.85
2018,7,23,13,45,124.5,386.5,5.05,20.95,497.0,524.16,403.27
2018,7,23,14,0,179.0,352.0,5.2,20.9,509.0,543.57,420.75
2018,7,23,14,15,529.0,227.0,5.35,20.8,670.5,786.72,611.38
2018,7,23,14,30,879.0,102.0,5.5,20.7,832.0,974.83,747.65
2018,7,23,14,45,853.5,108.5,5.6,20.6,793.0,943.21,726.43
2018,7,23,15,0,828.0,115.0,5.7,20.5,754.0,909.45,704.78
2018,7,23,15,15,784.5,120.5,5.7,20.5,700.0,863.82,673.58
2018,7,23,15,30,741.0,126.0,5.7,20.5,646.0,810.05,636.18
2018,7,23,15,45,747.0,114.5,5.8,20.15,610.0,779.67,616.91
2018,7,23,16,0,753.0,103.0,5.9,19.8,574.0,746.22,594.99
2018,7,23,16,15,499.0,143.5,5.9,19.55,445.0,567.94,459.21
2018,7,23,16,30,245.0,184.0,5.9,19.3,316.0,387.14,313.83
2018,7,23,16,45,150.0,159.5,5.9,19.05,238.0,274.06,222.68
2018,7,23,17,0,55.0,135.0,5.9,18.8,160.0,171.08,137.44
2018,7,23,17,15,37.5,78.5,5.85,18.5,94.5,98.96,78.0
2018,7,23,17,30,20.0,22.0,5.8,18.2,29.0,33.56,23.03
2018,7,23,17,45,45.5,28.0,5.7,17.9,40.5,54.68,41.0
2018,7,23,18,0,71.0,34.0,5.6,17.6,52.0,70.87,54.24
2018,7,23,18,15,86.5,31.5,5.45,17.35,48.5,70.67,53.02
2018,7,23,18,30,102.0,29.0,5.3,17.1,45.0,68.9,49.73
2018,7,23,18,45,77.0,25.0,5.15,16.85,34.5,52.6,34.5
2018,7,23,19,0,52.0,21.0,5.0,16.6,24.0,37.75,11.17
2018,7,23,19,15,31.0,11.5,4.9,16.5,13.0,16.14,0.0
2018,7,23,19,30,10.0,2.0,4.8,16.4,2.0,0.0,0.0
2018,7,23,19,45,5.0,1.0,4.7,16.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.55,15.95,1.5,1.43,0.0
2018,7,24,5,30,0.0,3.0,3.6,16.1,3.0,2.77,0.0
2018,7,24,5,45,0.0,5.0,3.6,16.25,5.0,4.62,0.0
2018,7,24,6,0,0.0,7.0,3.6,16.4,7.0,6.48,0.0
2018,7,24,6,15,0.0,10.0,3.65,16.6,10.0,9.26,2.53
2018,7,24,6,30,0.0,13.0,3.7,16.8,13.0,12.04,5.05
2018,7,24,6,45,0.0,25.5,3.7,17.0,25.5,23.65,15.39
2018,7,24,7,0,0.0,38.0,3.7,17.2,38.0,35.28,25.66
2018,7,24,7,15,13.0,91.5,3.75,17.4,97.5,84.56,65.17
2018,7,24,7,30,26.0,145.0,3.8,17.6,157.0,127.55,99.7
2018,7,24,7,45,24.5,153.0,3.8,17.85,165.0,137.51,107.44
2018,7,24,8,0,23.0,161.0,3.8,18.1,173.0,147.05,114.93
2018,7,24,8,15,16.0,178.0,3.9,18.35,187.0,165.76,129.95
2018,7,24,8,30,9.0,195.0,4.0,18.6,201.0,180.03,141.13
2018,7,24,8,45,15.0,220.5,4.05,18.8,231.0,206.19,161.44
2018,7,24,9,0,21.0,246.0,4.1,19.0,261.0,233.21,182.29
2018,7,24,9,15,29.0,276.0,4.2,19.2,297.5,262.84,205.07
2018,7,24,9,30,37.0,306.0,4.3,19.4,334.0,297.12,231.31
2018,7,24,9,45,41.0,326.5,4.4,19.55,359.0,321.85,250.01
2018,7,24,10,0,45.0,347.0,4.5,19.7,384.0,347.19,269.08
2018,7,24,10,15,61.5,374.0,4.55,19.8,426.5,387.77,299.9
2018,7,24,10,30,78.0,401.0,4.6,19.9,469.0,430.13,331.8
2018,7,24,10,45,106.5,401.0,4.65,20.0,496.5,460.82,355.27
2018,7,24,11,0,135.0,401.0,4.7,20.1,524.0,492.1,379.18
2018,7,24,11,15,134.5,407.5,4.75,20.15,532.0,506.12,389.37
2018,7,24,11,30,134.0,414.0,4.8,20.2,540.0,519.75,399.32
2018,7,24,11,45,143.0,434.5,4.85,20.2,570.0,555.22,425.57
2018,7,24,12,0,152.0,455.0,4.9,20.2,600.0,591.03,451.85
2018,7,24,12,15,173.0,458.0,4.95,20.2,623.0,621.21,474.54
2018,7,24,12,30,194.0,461.0,5.0,20.2,646.0,651.43,497.24
2018,7,24,12,45,226.5,449.0,5.05,20.2,663.5,677.59,517.58
2018,7,24,13,0,259.0,437.0,5.1,20.2,681.0,713.27,544.62
2018,7,24,13,15,244.5,440.5,5.1,20.2,667.5,707.33,539.97
2018,7,24,13,30,230.0,444.0,5.1,20.2,654.0,688.73,526.61
2018,7,24,13,45,296.0,402.0,5.1,20.2,666.0,725.03,555.87
2018,7,24,14,0,362.0,360.0,5.1,20.2,678.0,747.29,574.93
2018,7,24,14,15,624.5,229.5,5.1,20.1,756.5,884.11,682.05
2018,7,24,14,30,887.0,99.0,5.1,20.0,835.0,979.53,749.69
2018,7,24,14,45,879.0,97.5,5.1,19.95,801.0,955.78,733.84
2018,7,24,15,0,871.0,96.0,5.1,19.9,767.0,929.06,716.65
2018,7,24,15,15,860.5,94.0,5.1,19.9,727.5,896.69,695.3
2018,7,24,15,30,850.0,92.0,5.1,19.9,688.0,861.83,672.09
2018,7,24,15,45,836.5,89.5,5.15,19.65,644.0,821.57,645.7
2018,7,24,16,0,823.0,87.0,5.2,19.4,600.0,779.45,617.59
2018,7,24,16,15,805.5,84.0,5.2,19.2,553.0,737.4,588.79
2018,7,24,16,30,788.0,81.0,5.2,19.0,506.0,688.59,554.44
2018,7,24,16,45,764.0,78.0,5.2,18.85,456.5,634.46,515.31
2018,7,24,17,0,740.0,75.0,5.2,18.7,407.0,580.42,473.84
2018,7,24,17,15,708.0,71.0,5.2,18.45,356.5,520.79,426.53
2018,7,24,17,30,676.0,67.0,5.2,18.2,306.0,462.66,378.93
2018,7,24,17,45,630.0,61.5,5.2,17.9,256.0,399.41,325.66
2018,7,24,18,0,584.0,56.0,5.2,17.6,206.0,338.29,272.51
2018,7,24,18,15,516.5,49.0,5.1,17.4,160.0,271.1,213.1
2018,7,24,18,30,449.0,42.0,5.0,17.2,114.0,210.79,158.68
2018,7,24,18,45,330.0,32.5,4.95,17.0,75.5,140.69,97.1
2018,7,24,19,0,211.0,23.0,4.9,16.8,37.0,79.64,23.64
2018,7,24,19,15,113.0,13.0,4.8,16.7,19.5,31.18,0.0
2018,7,24,19,30,15.0,3.0,4.7,16.6,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,4.6,16.5,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.2,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,5,15,9.5,3.0,3.75,15.35,3.5,2.86,0.0
2018,7,25,5,30,19.0,6.0,3.7,15.6,7.0,5.22,0.0
2018,7,25,5,45,32.0,10.5,3.7,15.8,14.5,9.0,1.79
2018,7,25,6,0,45.0,15.0,3.7,16.0,22.0,12.67,5.39
2018,7,25,6,15,22.5,22.0,3.7,16.3,25.5,19.99,12.01
2018,7,25,6,30,0.0,29.0,3.7,16.6,29.0,26.9,18.25
2018,7,25,6,45,0.0,46.5,3.7,16.85,46.5,43.2,32.73
2018,7,25,7,0,0.0,64.0,3.7,17.1,64.0,59.53,47.06
2018,7,25,7,15,0.0,81.0,3.75,17.4,81.0,74.93,57.51
2018,7,25,7,30,0.0,98.0,3.8,17.7,98.0,90.1,69.86
2018,7,25,7,45,0.5,111.5,3.85,17.95,112.0,102.43,79.69
2018,7,25,8,0,1.0,125.0,3.9,18.2,126.0,114.9,89.53
2018,7,25,8,15,6.5,162.5,3.9,18.45,166.5,149.73,117.28
2018,7,25,8,30,12.0,200.0,3.9,18.7,207.0,185.33,145.29
2018,7,25,8,45,15.5,221.5,3.9,18.9,231.5,207.23,162.18
2018,7,25,9,0,19.0,243.0,3.9,19.1,256.0,229.66,179.39
2018,7,25,9,15,25.0,269.0,3.9,19.3,287.5,257.85,200.99
2018,7,25,9,30,31.0,295.0,3.9,19.5,319.0,284.23,221.0
2018,7,25,9,45,47.5,330.5,3.95,19.7,369.0,329.37,255.45
2018,7,25,10,0,64.0,366.0,4.0,19.9,419.0,376.63,291.11
2018,7,25,10,15,97.0,391.0,4.1,20.05,474.5,428.14,330.14
2018,7,25,10,30,130.0,416.0,4.2,20.2,530.0,483.83,371.91
2018,7,25,10,45,177.0,429.5,4.3,20.3,588.5,542.59,416.07
2018,7,25,11,0,224.0,443.0,4.4,20.4,647.0,604.7,462.29
2018,7,25,11,15,270.0,426.0,4.55,20.45,676.0,643.61,492.0
2018,7,25,11,30,316.0,409.0,4.7,20.5,705.0,681.55,521.12
2018,7,25,11,45,251.5,440.0,4.8,20.5,677.0,665.74,507.75
2018,7,25,12,0,187.0,471.0,4.9,20.5,649.0,639.86,487.24
2018,7,25,12,15,179.5,465.0,5.05,20.5,636.0,634.62,483.95
2018,7,25,12,30,172.0,459.0,5.2,20.5,623.0,628.11,479.65
2018,7,25,12,45,161.0,462.0,5.35,20.5,614.5,626.04,478.34
2018,7,25,13,0,150.0,465.0,5.5,20.5,606.0,622.97,476.3
2018,7,25,13,15,160.0,457.5,5.6,20.45,605.5,629.29,482.01
2018,7,25,13,30,170.0,450.0,5.7,20.4,605.0,634.76,487.12
2018,7,25,13,45,221.5,414.5,5.8,20.35,611.5,651.56,502.46
2018,7,25,14,0,273.0,379.0,5.9,20.3,618.0,678.73,525.23
2018,7,25,14,15,505.0,271.0,5.95,20.15,695.5,805.6,626.87
2018,7,25,14,30,737.0,163.0,6.0,20.0,773.0,910.54,706.94
2018,7,25,14,45,591.5,204.0,6.05,19.8,680.5,808.91,634.54
2018,7,25,15,0,446.0,245.0,6.1,19.6,588.0,699.82,552.12
2018,7,25,15,15,296.5,270.5,6.1,19.6,493.5,567.81,450.11
2018,7,25,15,30,147.0,296.0,6.1,19.6,399.0,444.1,351.78
2018,7,25,15,45,140.5,265.0,6.15,19.2,358.0,401.32,320.26
2018,7,25,16,0,134.0,234.0,6.2,18.8,317.0,358.31,287.84
2018,7,25,16,15,130.0,194.5,6.2,18.5,270.0,307.77,248.91
2018,7,25,16,30,126.0,155.0,6.2,18.2,223.0,257.1,209.17
2018,7,25,16,45,307.0,114.5,6.2,17.9,257.5,353.51,292.1
2018,7,25,17,0,488.0,74.0,6.2,17.6,292.0,416.32,346.07
2018,7,25,17,15,377.0,66.0,6.15,17.35,222.0,316.33,263.08
2018,7,25,17,30,266.0,58.0,6.1,17.1,152.0,220.86,182.71
2018,7,25,17,45,212.0,41.5,6.1,16.85,108.5,160.09,130.76
2018,7,25,18,0,158.0,25.0,6.1,16.6,65.0,107.89,85.52
2018,7,25,18,15,79.0,17.5,6.0,16.45,37.5,55.13,40.18
2018,7,25,18,30,0.0,10.0,5.9,16.3,10.0,9.26,2.05
2018,7,25,18,45,5.5,7.5,5.75,16.1,8.0,8.57,1.05
2018,7,25,19,0,11.0,5.0,5.6,15.9,6.0,7.44,0.0
2018,7,25,19,15,6.5,2.5,5.45,15.8,3.0,3.46,0.0
2018,7,25,19,30,2.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,7,25,19,45,1.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,26,5,15,72.5,9.0,4.0,15.45,13.0,8.58,0.0
2018,7,26,5,30,145.0,18.0,4.0,15.6,26.0,14.18,0.0
2018,7,26,5,45,132.0,16.0,3.95,15.8,29.0,11.39,3.71
2018,7,26,6,0,119.0,14.0,3.9,16.0,32.0,9.27,2.41
2018,7,26,6,15,68.5,14.0,3.9,16.25,25.0,10.04,3.22
2018,7,26,6,30,18.0,14.0,3.9,16.5,18.0,12.86,5.79
2018,7,26,6,45,9.0,21.5,3.9,16.75,23.5,20.25,12.38
2018,7,26,7,0,0.0,29.0,3.9,17.0,29.0,26.91,18.27
2018,7,26,7,15,0.0,48.0,3.85,17.2,48.0,44.6,32.1
2018,7,26,7,30,0.0,67.0,3.8,17.4,67.0,62.33,46.82
2018,7,26,7,45,0.0,77.5,3.75,17.6,77.5,72.15,54.78
2018,7,26,8,0,0.0,88.0,3.7,17.8,88.0,81.98,62.66
2018,7,26,8,15,0.0,108.0,3.65,18.0,108.0,100.08,77.24
2018,7,26,8,30,0.0,128.0,3.6,18.2,128.0,118.22,91.68
2018,7,26,8,45,0.5,143.0,3.55,18.45,143.5,132.17,102.58
2018,7,26,9,0,1.0,158.0,3.5,18.7,159.0,146.26,113.49
2018,7,26,9,15,2.5,168.0,3.55,18.9,170.0,156.48,121.29
2018,7,26,9,30,4.0,178.0,3.6,19.1,181.0,166.9,129.23
2018,7,26,9,45,6.5,201.0,3.6,19.3,206.0,189.96,147.13
2018,7,26,10,0,9.0,224.0,3.6,19.5,231.0,213.41,165.17
2018,7,26,10,15,14.0,257.5,3.65,19.6,269.5,248.63,192.35
2018,7,26,10,30,19.0,291.0,3.7,19.7,308.0,284.55,219.8
2018,7,26,10,45,24.0,320.5,3.8,19.85,342.0,319.16,245.99
2018,7,26,11,0,29.0,350.0,3.9,20.0,376.0,353.79,271.99
2018,7,26,11,15,29.5,354.5,4.05,20.0,381.5,361.62,277.77
2018,7,26,11,30,30.0,359.0,4.2,20.0,387.0,369.41,283.63
2018,7,26,11,45,33.5,371.5,4.3,20.05,403.0,387.67,297.42
2018,7,26,12,0,37.0,384.0,4.4,20.1,419.0,406.18,311.37
2018,7,26,12,15,36.0,383.5,4.55,20.05,417.5,407.65,312.66
2018,7,26,12,30,35.0,383.0,4.7,20.0,416.0,408.85,313.82
2018,7,26,12,45,35.5,376.5,4.85,19.95,410.0,405.2,311.49
2018,7,26,13,0,36.0,370.0,5.0,19.9,404.0,401.23,308.94
2018,7,26,13,15,41.0,379.0,5.15,19.75,417.0,417.36,321.83
2018,7,26,13,30,46.0,388.0,5.3,19.6,430.0,433.48,334.72
2018,7,26,13,45,110.5,365.0,5.4,19.5,462.5,488.15,379.21
2018,7,26,14,0,175.0,342.0,5.5,19.4,495.0,529.61,413.58
2018,7,26,14,15,524.5,227.5,5.6,19.25,665.5,783.51,613.87
2018,7,26,14,30,874.0,113.0,5.7,19.1,836.0,982.3,759.11
2018,7,26,14,45,865.0,111.0,5.75,18.9,801.0,957.36,742.42
2018,7,26,15,0,856.0,109.0,5.8,18.7,766.0,929.51,724.87
2018,7,26,15,15,844.5,107.0,5.8,18.7,726.0,896.65,702.78
2018,7,26,15,30,833.0,105.0,5.8,18.7,686.0,868.17,683.82
2018,7,26,15,45,819.0,101.5,5.8,18.3,641.5,826.57,656.12
2018,7,26,16,0,805.0,98.0,5.8,17.9,597.0,783.13,626.74
2018,7,26,16,15,787.5,94.0,5.8,17.7,549.5,734.82,592.78
2018,7,26,16,30,770.0,90.0,5.8,17.5,502.0,685.47,557.51
2018,7,26,16,45,746.5,85.0,5.8,17.25,452.0,630.05,516.93
2018,7,26,17,0,723.0,80.0,5.8,17.0,402.0,574.7,473.75
2018,7,26,17,15,690.0,75.5,5.8,16.75,351.5,516.44,426.83
2018,7,26,17,30,657.0,71.0,5.8,16.5,301.0,458.09,378.45
2018,7,26,17,45,581.0,65.0,5.75,16.25,244.0,378.52,311.25
2018,7,26,18,0,505.0,59.0,5.7,16.0,187.0,305.95,248.36
2018,7,26,18,15,393.5,51.0,5.6,15.85,137.0,224.72,177.76
2018,7,26,18,30,282.0,43.0,5.5,15.7,87.0,152.95,115.47
2018,7,26,18,45,149.5,27.0,5.4,15.55,49.5,81.42,55.0
2018,7,26,19,0,17.0,11.0,5.3,15.4,12.0,15.24,0.0
2018,7,26,19,15,8.5,5.5,5.2,15.3,6.0,6.64,0.0
2018,7,26,19,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,5,15,12.0,2.5,4.75,14.9,3.0,2.38,0.0
2018,7,27,5,30,24.0,5.0,4.8,15.1,6.0,3.81,0.0
2018,7,27,5,45,31.0,7.5,4.8,15.3,11.0,5.6,0.0
2018,7,27,6,0,38.0,10.0,4.8,15.5,16.0,7.31,0.7
2018,7,27,6,15,19.0,13.0,4.8,15.7,16.0,12.03,4.99
2018,7,27,6,30,0.0,16.0,4.8,15.9,16.0,14.82,7.55
2018,7,27,6,45,0.0,27.5,4.75,16.1,27.5,25.51,17.1
2018,7,27,7,0,0.0,39.0,4.7,16.3,39.0,36.21,26.58
2018,7,27,7,15,0.0,56.5,4.7,16.5,56.5,52.53,38.89
2018,7,27,7,30,0.0,74.0,4.7,16.7,74.0,68.87,52.44
2018,7,27,7,45,0.0,83.5,4.7,16.85,83.5,77.76,59.63
2018,7,27,8,0,0.0,93.0,4.7,17.0,93.0,86.45,66.58
2018,7,27,8,15,0.0,109.0,4.8,17.2,109.0,100.96,78.26
2018,7,27,8,30,0.0,125.0,4.9,17.4,125.0,115.53,89.87
2018,7,27,8,45,0.5,142.5,4.95,17.55,143.0,131.72,102.71
2018,7,27,9,0,1.0,160.0,5.0,17.7,161.0,148.05,115.57
2018,7,27,9,15,2.5,170.0,5.1,17.85,172.0,158.28,123.46
2018,7,27,9,30,4.0,180.0,5.2,18.0,183.0,168.71,131.5
2018,7,27,9,45,6.0,194.0,5.3,18.15,199.0,183.28,142.85
2018,7,27,10,0,8.0,208.0,5.4,18.3,215.0,198.13,154.37
2018,7,27,10,15,9.5,219.5,5.45,18.4,228.0,210.58,163.98
2018,7,27,10,30,11.0,231.0,5.5,18.5,241.0,223.21,173.72
2018,7,27,10,45,13.0,258.0,5.55,18.55,270.0,250.81,195.2
2018,7,27,11,0,15.0,285.0,5.6,18.6,299.0,278.77,216.82
2018,7,27,11,15,17.5,301.0,5.65,18.65,317.5,297.18,230.97
2018,7,27,11,30,20.0,317.0,5.7,18.7,336.0,315.85,245.31
2018,7,27,11,45,32.0,350.5,5.75,18.7,381.0,366.03,284.2
2018,7,27,12,0,44.0,384.0,5.8,18.7,426.0,412.89,320.2
2018,7,27,12,15,87.5,413.0,5.85,18.7,496.0,486.6,377.49
2018,7,27,12,30,131.0,442.0,5.9,18.7,566.0,571.35,442.16
2018,7,27,12,45,258.5,400.5,5.95,18.7,643.5,670.17,520.08
2018,7,27,13,0,386.0,359.0,6.0,18.7,721.0,770.98,598.11
2018,7,27,13,15,336.0,388.0,6.0,18.65,699.5,745.92,578.11
2018,7,27,13,30,286.0,417.0,6.0,18.6,678.0,729.32,564.55
2018,7,27,13,45,324.0,389.0,6.0,18.55,677.5,740.36,574.92
2018,7,27,14,0,362.0,361.0,6.0,18.5,677.0,749.15,583.6
2018,7,27,14,15,636.5,231.0,6.0,18.45,765.0,898.27,701.74
2018,7,27,14,30,911.0,101.0,6.0,18.4,853.0,1005.53,778.96
2018,7,27,14,45,904.0,99.0,6.0,18.35,818.5,981.72,762.86
2018,7,27,15,0,897.0,97.0,6.0,18.3,784.0,954.78,745.26
2018,7,27,15,15,886.0,95.5,6.0,18.3,743.5,921.8,723.13
2018,7,27,15,30,875.0,94.0,6.0,18.3,703.0,886.26,699.08
2018,7,27,15,45,861.0,91.5,6.0,18.0,658.0,844.69,671.21
2018,7,27,16,0,847.0,89.0,6.0,17.7,613.0,801.21,641.61
2018,7,27,16,15,827.0,86.5,6.0,17.45,564.0,756.89,610.85
2018,7,27,16,30,807.0,84.0,6.0,17.2,515.0,705.8,574.44
2018,7,27,16,45,780.0,81.5,6.0,16.95,463.5,649.19,533.08
2018,7,27,17,0,753.0,79.0,6.0,16.7,412.0,592.86,489.25
2018,7,27,17,15,717.0,74.5,6.0,16.45,359.5,529.46,438.23
2018,7,27,17,30,681.0,70.0,6.0,16.2,307.0,469.9,388.71
2018,7,27,17,45,630.0,65.0,6.0,15.9,256.0,402.74,331.49
2018,7,27,18,0,579.0,60.0,6.0,15.6,205.0,339.81,276.08
2018,7,27,18,15,346.5,54.5,6.0,15.45,135.5,206.95,163.83
2018,7,27,18,30,114.0,49.0,6.0,15.3,66.0,97.88,73.44
2018,7,27,18,45,65.0,31.5,6.0,15.1,40.5,53.94,35.34
2018,7,27,19,0,16.0,14.0,6.0,14.9,15.0,18.48,0.0
2018,7,27,19,15,8.0,7.0,5.95,14.85,7.5,7.98,0.0
2018,7,27,19,30,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.85,14.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.75,14.6,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.6,14.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.85,14.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.8,14.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,7,28,5,15,5.5,2.0,4.8,14.6,2.5,1.91,0.0
2018,7,28,5,30,11.0,4.0,4.8,14.8,5.0,3.5,0.0
2018,7,28,5,45,5.5,6.5,4.85,15.0,7.0,6.1,0.0
2018,7,28,6,0,0.0,9.0,4.9,15.2,9.0,8.33,1.59
2018,7,28,6,15,0.0,12.0,4.8,15.4,12.0,11.11,4.18
2018,7,28,6,30,0.0,15.0,4.7,15.6,15.0,13.9,6.74
2018,7,28,6,45,0.0,28.0,4.6,15.75,28.0,25.97,17.55
2018,7,28,7,0,0.0,41.0,4.5,15.9,41.0,38.07,28.29
2018,7,28,7,15,0.0,58.5,4.4,16.05,58.5,54.39,40.54
2018,7,28,7,30,0.0,76.0,4.3,16.2,76.0,70.74,54.12
2018,7,28,7,45,0.0,91.0,4.25,16.35,91.0,84.42,65.31
2018,7,28,8,0,0.0,106.0,4.2,16.5,106.0,97.99,76.27
2018,7,28,8,15,0.0,123.0,4.15,16.75,123.0,113.39,88.59
2018,7,28,8,30,0.0,140.0,4.1,17.0,140.0,128.87,100.85
2018,7,28,8,45,1.0,153.0,4.1,17.2,153.5,141.29,110.52
2018,7,28,9,0,2.0,166.0,4.1,17.4,167.0,153.88,120.28
2018,7,28,9,15,5.0,187.0,4.1,17.6,190.5,174.86,136.71
2018,7,28,9,30,8.0,208.0,4.1,17.8,214.0,196.28,153.37
2018,7,28,9,45,11.0,229.0,4.15,18.0,237.5,218.14,170.29
2018,7,28,10,0,14.0,250.0,4.2,18.2,261.0,240.43,187.44
2018,7,28,10,15,37.0,306.0,4.25,18.35,337.5,309.22,241.03
2018,7,28,10,30,60.0,362.0,4.3,18.5,414.0,381.34,296.23
2018,7,28,10,45,104.0,402.0,4.35,18.65,495.0,460.29,356.36
2018,7,28,11,0,148.0,442.0,4.4,18.8,576.0,541.58,417.2
2018,7,28,11,15,160.0,451.5,4.5,18.9,599.0,570.2,438.21
2018,7,28,11,30,172.0,461.0,4.6,19.0,622.0,599.22,459.66
2018,7,28,11,45,180.0,465.5,4.7,19.05,635.0,619.98,475.07
2018,7,28,12,0,188.0,470.0,4.8,19.1,648.0,640.49,490.35
2018,7,28,12,15,201.5,467.5,4.9,19.15,658.5,658.95,504.43
2018,7,28,12,30,215.0,465.0,5.0,19.2,669.0,676.93,518.21
2018,7,28,12,45,251.5,447.5,5.1,19.25,684.0,711.3,544.68
2018,7,28,13,0,288.0,430.0,5.2,19.3,699.0,736.28,564.45
2018,7,28,13,15,286.5,423.5,5.3,19.25,687.5,733.2,563.01
2018,7,28,13,30,285.0,417.0,5.4,19.2,676.0,728.61,560.66
2018,7,28,13,45,293.5,397.5,5.5,19.2,659.0,718.92,555.1
2018,7,28,14,0,302.0,378.0,5.6,19.2,642.0,707.49,548.32
2018,7,28,14,15,568.0,262.5,5.65,19.1,738.0,863.01,671.03
2018,7,28,14,30,834.0,147.0,5.7,19.0,834.0,988.67,763.57
2018,7,28,14,45,828.0,142.5,5.75,18.9,800.0,964.53,747.61
2018,7,28,15,0,822.0,138.0,5.8,18.8,766.0,937.39,730.33
2018,7,28,15,15,809.0,135.0,5.8,18.8,725.5,902.64,706.95
2018,7,28,15,30,796.0,132.0,5.8,18.8,685.0,865.59,681.79
2018,7,28,15,45,784.0,126.0,5.85,18.5,640.5,824.05,654.14
2018,7,28,16,0,772.0,120.0,5.9,18.2,596.0,780.6,624.7
2018,7,28,16,15,755.5,113.5,5.9,17.95,548.0,734.52,592.51
2018,7,28,16,30,739.0,107.0,5.9,17.7,500.0,684.15,556.53
2018,7,28,16,45,690.5,105.0,5.85,17.5,443.0,615.92,504.46
2018,7,28,17,0,642.0,103.0,5.8,17.3,386.0,550.06,452.53
2018,7,28,17,15,584.0,99.0,5.8,17.05,331.5,479.03,395.35
2018,7,28,17,30,526.0,95.0,5.8,16.8,277.0,412.16,340.07
2018,7,28,17,45,443.5,87.0,5.75,16.5,223.0,330.37,271.34
2018,7,28,18,0,361.0,79.0,5.7,16.2,169.0,260.72,211.39
2018,7,28,18,15,239.0,65.0,5.65,16.0,119.0,177.39,140.09
2018,7,28,18,30,117.0,51.0,5.6,15.8,69.0,101.56,76.15
2018,7,28,18,45,79.0,34.5,5.55,15.55,44.5,66.44,44.4
2018,7,28,19,0,41.0,18.0,5.5,15.3,20.0,28.8,0.0
2018,7,28,19,15,20.5,9.0,5.4,15.2,10.0,11.92,0.0
2018,7,28,19,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.95,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,29,5,15,47.5,7.5,4.0,14.8,10.0,7.15,0.0
2018,7,29,5,30,95.0,15.0,4.0,14.9,20.0,11.79,0.0
2018,7,29,5,45,84.5,26.0,4.05,15.05,34.0,21.63,11.72
2018,7,29,6,0,74.0,37.0,4.1,15.2,48.0,32.21,22.31
2018,7,29,6,15,38.0,57.5,4.1,15.35,63.0,50.65,39.03
2018,7,29,6,30,2.0,78.0,4.1,15.5,78.0,69.27,55.82
2018,7,29,6,45,4.0,92.5,4.1,15.7,93.5,82.02,67.2
2018,7,29,7,0,6.0,107.0,4.1,15.9,109.0,94.7,78.25
2018,7,29,7,15,21.0,134.0,4.1,16.05,143.0,118.63,93.79
2018,7,29,7,30,36.0,161.0,4.1,16.2,177.0,139.87,110.06
2018,7,29,7,45,42.0,183.0,4.1,16.35,203.5,162.9,128.23
2018,7,29,8,0,48.0,205.0,4.1,16.5,230.0,186.94,147.28
2018,7,29,8,15,65.0,231.0,4.1,16.6,268.5,218.19,171.84
2018,7,29,8,30,82.0,257.0,4.1,16.7,307.0,251.76,198.28
2018,7,29,8,45,85.0,278.5,4.05,16.85,334.0,278.37,219.24
2018,7,29,9,0,88.0,300.0,4.0,17.0,361.0,305.47,240.36
2018,7,29,9,15,95.5,321.0,4.05,17.1,390.5,334.89,263.17
2018,7,29,9,30,103.0,342.0,4.1,17.2,420.0,365.2,286.47
2018,7,29,9,45,142.0,365.5,4.1,17.3,478.5,416.63,326.13
2018,7,29,10,0,181.0,389.0,4.1,17.4,537.0,473.76,369.68
2018,7,29,10,15,222.5,390.5,4.15,17.5,579.0,516.72,402.53
2018,7,29,10,30,264.0,392.0,4.2,17.6,621.0,563.61,438.12
2018,7,29,10,45,271.0,401.0,4.25,17.65,641.5,592.77,459.64
2018,7,29,11,0,278.0,410.0,4.3,17.7,662.0,621.84,481.02
2018,7,29,11,15,197.5,432.5,4.4,17.75,613.0,584.64,451.47
2018,7,29,11,30,117.0,455.0,4.5,17.8,564.0,544.77,419.68
2018,7,29,11,45,113.0,455.5,4.55,17.85,561.5,549.05,422.87
2018,7,29,12,0,109.0,456.0,4.6,17.9,559.0,552.6,425.37
2018,7,29,12,15,132.0,454.5,4.7,17.85,579.5,579.4,446.35
2018,7,29,12,30,155.0,453.0,4.8,17.8,600.0,606.37,467.36
2018,7,29,12,45,152.5,445.0,4.85,17.8,588.5,601.29,463.84
2018,7,29,13,0,150.0,437.0,4.9,17.8,577.0,595.21,459.75
2018,7,29,13,15,123.5,424.5,4.95,17.75,538.5,559.35,432.91
2018,7,29,13,30,97.0,412.0,5.0,17.7,500.0,510.4,396.26
2018,7,29,13,45,97.5,405.0,5.05,17.6,491.5,505.33,393.31
2018,7,29,14,0,98.0,398.0,5.1,17.5,483.0,499.79,389.88
2018,7,29,14,15,83.0,369.5,5.15,17.5,440.0,455.52,356.57
2018,7,29,14,30,68.0,341.0,5.2,17.5,397.0,411.03,322.86
2018,7,29,14,45,61.0,324.5,5.25,17.45,373.0,387.05,304.92
2018,7,29,15,0,54.0,308.0,5.3,17.4,349.0,363.0,286.77
2018,7,29,15,15,86.0,308.0,5.3,17.4,369.5,392.5,311.57
2018,7,29,15,30,118.0,308.0,5.3,17.4,390.0,432.52,344.21
2018,7,29,15,45,327.5,237.0,5.45,17.2,443.0,542.42,437.38
2018,7,29,16,0,537.0,166.0,5.6,17.0,496.0,642.74,521.13
2018,7,29,16,15,646.0,129.0,5.65,16.8,494.0,666.68,542.89
2018,7,29,16,30,755.0,92.0,5.7,16.6,492.0,676.13,552.41
2018,7,29,16,45,702.0,91.5,5.75,16.4,434.0,608.05,500.82
2018,7,29,17,0,649.0,91.0,5.8,16.2,376.0,540.69,447.5
2018,7,29,17,15,589.5,88.5,5.8,16.0,322.0,470.36,390.32
2018,7,29,17,30,530.0,86.0,5.8,15.8,268.0,404.37,335.24
2018,7,29,17,45,343.0,86.0,5.75,15.55,196.0,278.98,229.88
2018,7,29,18,0,156.0,86.0,5.7,15.3,124.0,170.25,137.67
2018,7,29,18,15,88.5,67.5,5.6,15.15,88.0,109.39,85.53
2018,7,29,18,30,21.0,49.0,5.5,15.0,52.0,57.81,41.99
2018,7,29,18,45,17.0,31.5,5.35,14.85,33.5,37.34,23.1
2018,7,29,19,0,13.0,14.0,5.2,14.7,15.0,16.14,0.0
2018,7,29,19,15,6.5,7.0,5.1,14.7,7.5,7.73,0.0
2018,7,29,19,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.85,14.65,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,5,15,59.5,7.5,4.25,14.5,10.0,7.15,0.0
2018,7,30,5,30,119.0,15.0,4.3,14.7,20.0,11.83,0.0
2018,7,30,5,45,150.0,20.5,4.35,14.9,35.5,15.76,6.87
2018,7,30,6,0,181.0,26.0,4.4,15.1,51.0,19.54,11.3
2018,7,30,6,15,236.0,32.5,4.4,15.3,79.5,22.53,14.27
2018,7,30,6,30,291.0,39.0,4.4,15.5,108.0,26.22,17.71
2018,7,30,6,45,145.5,52.0,4.35,15.75,86.5,41.34,31.22
2018,7,30,7,0,0.0,65.0,4.3,16.0,65.0,60.46,48.12
2018,7,30,7,15,0.0,84.0,4.25,16.15,84.0,77.37,59.88
2018,7,30,7,30,0.0,103.0,4.2,16.3,103.0,94.24,73.76
2018,7,30,7,45,0.0,115.0,4.1,16.45,115.0,105.26,82.59
2018,7,30,8,0,0.0,127.0,4.0,16.6,127.0,116.32,91.37
2018,7,30,8,15,1.0,145.0,3.95,16.8,145.5,132.94,104.55
2018,7,30,8,30,2.0,163.0,3.9,17.0,164.0,149.78,117.8
2018,7,30,8,45,6.5,190.0,3.9,17.15,194.5,176.15,138.6
2018,7,30,9,0,11.0,217.0,3.9,17.3,225.0,203.21,159.77
2018,7,30,9,15,15.5,243.0,3.95,17.5,254.5,230.08,180.62
2018,7,30,9,30,20.0,269.0,4.0,17.7,284.0,257.63,201.83
2018,7,30,9,45,25.5,292.0,4.05,17.9,312.0,282.21,220.59
2018,7,30,10,0,31.0,315.0,4.1,18.1,340.0,309.72,241.51
2018,7,30,10,15,62.0,343.0,4.2,18.3,396.0,360.51,280.8
2018,7,30,10,30,93.0,371.0,4.3,18.5,452.0,414.39,322.06
2018,7,30,10,45,87.5,396.5,4.4,18.7,474.0,440.08,340.71
2018,7,30,11,0,82.0,422.0,4.5,18.9,496.0,465.59,359.15
2018,7,30,11,15,79.5,427.5,4.6,19.0,500.5,474.47,365.5
2018,7,30,11,30,77.0,433.0,4.7,19.1,505.0,482.95,371.62
2018,7,30,11,45,81.5,438.5,4.75,19.2,515.0,497.47,382.41
2018,7,30,12,0,86.0,444.0,4.8,19.3,525.0,511.97,393.17
2018,7,30,12,15,114.5,455.0,4.9,19.35,563.0,563.31,432.06
2018,7,30,12,30,143.0,466.0,5.0,19.4,601.0,607.96,465.74
2018,7,30,12,45,146.0,461.5,5.1,19.4,598.5,611.89,469.03
2018,7,30,13,0,149.0,457.0,5.2,19.4,596.0,615.03,471.97
2018,7,30,13,15,136.5,447.5,5.3,19.4,573.5,596.56,458.61
2018,7,30,13,30,124.0,438.0,5.4,19.4,551.0,577.13,458.31
2018,7,30,13,45,177.5,406.0,5.45,19.35,563.0,599.56,464.18
2018,7,30,14,0,231.0,374.0,5.5,19.3,575.0,632.78,491.44
2018,7,30,14,15,555.0,243.0,5.6,19.2,704.0,830.66,648.03
2018,7,30,14,30,879.0,112.0,5.7,19.1,833.0,986.47,762.04
2018,7,30,14,45,868.5,110.5,5.75,19.0,797.5,960.42,744.56
2018,7,30,15,0,858.0,109.0,5.8,18.9,762.0,931.51,726.01
2018,7,30,15,15,846.0,107.0,5.8,18.9,721.5,898.01,703.51
2018,7,30,15,30,834.0,105.0,5.8,18.9,681.0,868.97,684.18
2018,7,30,15,45,814.0,104.0,5.85,18.6,635.5,824.92,654.68
2018,7,30,16,0,794.0,103.0,5.9,18.3,590.0,779.42,623.74
2018,7,30,16,15,765.5,102.0,5.9,18.05,540.0,726.15,586.1
2018,7,30,16,30,737.0,101.0,5.9,17.8,490.0,675.32,549.71
2018,7,30,16,45,702.0,98.5,5.9,17.55,438.5,616.01,505.02
