Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,17,0,667.0,96.0,5.9,17.3,387.0,557.88,459.39
2018,7,30,17,15,618.5,92.0,5.9,17.0,334.5,491.46,405.91
2018,7,30,17,30,570.0,88.0,5.9,16.7,282.0,428.26,353.57
2018,7,30,17,45,487.5,81.0,5.95,16.35,227.5,348.51,286.4
2018,7,30,18,0,405.0,74.0,6.0,16.0,173.0,274.16,222.37
2018,7,30,18,15,309.0,61.0,5.9,15.8,126.0,199.77,157.69
2018,7,30,18,30,213.0,48.0,5.8,15.6,79.0,135.97,102.26
2018,7,30,18,45,139.5,32.5,5.75,15.35,49.5,86.4,57.24
2018,7,30,19,0,66.0,17.0,5.7,15.1,20.0,35.09,0.0
2018,7,30,19,15,33.0,8.5,5.65,15.05,10.0,13.42,0.0
2018,7,30,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,5.45,14.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,5.35,14.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,5,15,0.0,2.0,4.0,14.35,2.0,1.91,0.0
2018,7,31,5,30,0.0,4.0,4.0,14.6,4.0,3.81,0.0
2018,7,31,5,45,74.0,15.5,4.0,14.8,25.5,11.8,3.6
2018,7,31,6,0,148.0,27.0,4.0,15.0,47.0,20.29,11.94
2018,7,31,6,15,108.0,31.5,4.0,15.25,49.5,25.97,17.3
2018,7,31,6,30,68.0,36.0,4.0,15.5,52.0,29.21,20.37
2018,7,31,6,45,34.0,52.0,3.95,15.7,60.0,47.82,36.98
2018,7,31,7,0,0.0,68.0,3.9,15.9,68.0,63.13,50.5
2018,7,31,7,15,0.0,80.5,3.9,16.1,80.5,74.37,57.38
2018,7,31,7,30,0.0,93.0,3.9,16.3,93.0,85.68,66.62
2018,7,31,7,45,0.0,109.0,3.85,16.45,109.0,100.08,78.31
2018,7,31,8,0,0.0,125.0,3.8,16.6,125.0,114.57,89.93
2018,7,31,8,15,0.5,139.5,3.8,16.85,140.0,127.99,100.51
2018,7,31,8,30,1.0,154.0,3.8,17.1,155.0,141.54,111.1
2018,7,31,8,45,3.5,175.0,3.8,17.3,177.5,161.76,126.98
2018,7,31,9,0,6.0,196.0,3.8,17.5,200.0,182.4,143.08
2018,7,31,9,15,9.0,214.5,3.8,17.7,221.0,201.48,157.83
2018,7,31,9,30,12.0,233.0,3.8,17.9,242.0,221.0,172.83
2018,7,31,9,45,14.5,251.5,3.8,18.1,263.0,240.64,187.83
2018,7,31,10,0,17.0,270.0,3.8,18.3,284.0,260.63,203.02
2018,7,31,10,15,20.5,290.0,3.9,18.45,307.5,283.05,220.1
2018,7,31,10,30,24.0,310.0,4.0,18.6,331.0,306.91,238.21
2018,7,31,10,45,28.5,334.5,4.05,18.7,360.0,336.13,260.34
2018,7,31,11,0,33.0,359.0,4.1,18.8,389.0,366.04,282.84
2018,7,31,11,15,29.5,354.5,4.2,18.9,381.5,362.13,279.5
2018,7,31,11,30,26.0,350.0,4.3,19.0,374.0,357.73,275.96
2018,7,31,11,45,38.5,335.5,4.45,19.05,371.5,357.84,276.67
2018,7,31,12,0,51.0,321.0,4.6,19.1,369.0,358.15,277.59
2018,7,31,12,15,73.5,344.0,4.75,19.1,413.5,405.21,314.28
2018,7,31,12,30,96.0,367.0,4.9,19.1,458.0,462.47,358.23
2018,7,31,12,45,106.0,382.5,5.05,19.1,482.0,492.04,380.81
2018,7,31,13,0,116.0,398.0,5.2,19.1,506.0,521.56,403.43
2018,7,31,13,15,89.5,402.0,5.3,19.05,484.5,490.69,379.76
2018,7,31,13,30,63.0,406.0,5.4,19.0,463.0,470.24,377.15
2018,7,31,13,45,120.0,378.5,5.5,18.95,484.0,512.95,399.08
2018,7,31,14,0,177.0,351.0,5.6,18.9,505.0,542.1,423.97
2018,7,31,14,15,505.5,242.0,5.7,18.8,660.5,776.28,609.54
2018,7,31,14,30,834.0,133.0,5.8,18.7,816.0,973.72,755.2
2018,7,31,14,45,827.0,129.5,5.9,18.6,782.0,949.53,738.99
2018,7,31,15,0,820.0,126.0,6.0,18.5,748.0,922.4,721.83
2018,7,31,15,15,807.0,123.5,6.0,18.5,708.0,888.13,698.59
2018,7,31,15,30,794.0,121.0,6.0,18.5,668.0,851.58,673.59
2018,7,31,15,45,781.0,115.5,6.15,18.15,623.5,809.64,645.93
2018,7,31,16,0,768.0,110.0,6.3,17.8,579.0,765.88,616.4
2018,7,31,16,15,750.5,104.5,6.3,17.5,531.5,717.04,581.85
2018,7,31,16,30,733.0,99.0,6.3,17.2,484.0,667.25,545.99
2018,7,31,16,45,706.5,94.0,6.3,16.95,434.0,613.61,505.56
2018,7,31,17,0,680.0,89.0,6.3,16.7,384.0,557.92,461.63
2018,7,31,17,15,587.5,91.0,6.25,16.4,322.5,471.42,391.12
2018,7,31,17,30,495.0,93.0,6.2,16.1,261.0,392.13,324.97
2018,7,31,17,45,431.5,82.0,6.15,15.8,210.5,318.02,262.12
2018,7,31,18,0,368.0,71.0,6.1,15.5,160.0,254.09,206.41
2018,7,31,18,15,337.0,58.0,6.0,15.3,124.5,206.91,163.46
2018,7,31,18,30,306.0,45.0,5.9,15.1,89.0,163.01,122.47
2018,7,31,18,45,211.0,31.5,5.8,14.9,56.0,104.76,68.58
2018,7,31,19,0,116.0,18.0,5.7,14.7,23.0,49.69,0.0
2018,7,31,19,15,58.0,9.0,5.6,14.65,11.5,17.87,0.0
2018,7,31,19,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,5.05,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.5,4.0,14.3,1.5,1.43,0.0
2018,8,1,5,30,7.0,3.0,4.0,14.5,3.0,2.86,0.0
2018,8,1,5,45,11.5,5.5,4.05,14.75,6.5,5.22,0.0
2018,8,1,6,0,16.0,8.0,4.1,15.0,10.0,7.52,0.86
2018,8,1,6,15,8.0,10.0,4.05,15.2,11.0,9.4,2.66
2018,8,1,6,30,0.0,12.0,4.0,15.4,12.0,11.11,4.26
2018,8,1,6,45,0.0,26.0,3.95,15.65,26.0,24.11,15.9
2018,8,1,7,0,0.0,40.0,3.9,15.9,40.0,37.14,27.48
2018,8,1,7,15,0.0,55.0,3.85,16.15,55.0,51.13,37.79
2018,8,1,7,30,0.0,70.0,3.8,16.4,70.0,65.13,49.4
2018,8,1,7,45,0.0,82.5,3.75,16.6,82.5,76.82,58.94
2018,8,1,8,0,0.0,95.0,3.7,16.8,95.0,88.2,68.11
2018,8,1,8,15,0.0,118.5,3.7,17.05,118.5,109.37,85.23
2018,8,1,8,30,0.0,142.0,3.7,17.3,142.0,130.62,102.18
2018,8,1,8,45,2.0,162.0,3.7,17.6,163.5,149.66,117.12
2018,8,1,9,0,4.0,182.0,3.7,17.9,185.0,169.06,132.21
2018,8,1,9,15,7.0,202.0,3.85,18.1,207.5,189.31,147.96
2018,8,1,9,30,10.0,222.0,4.0,18.3,230.0,210.01,163.97
2018,8,1,9,45,13.0,243.5,4.1,18.5,254.0,232.5,181.29
2018,8,1,10,0,16.0,265.0,4.2,18.7,278.0,255.44,198.86
2018,8,1,10,15,22.0,294.5,4.4,18.8,313.0,288.24,224.18
2018,8,1,10,30,28.0,324.0,4.6,18.9,348.0,322.88,250.75
2018,8,1,10,45,39.0,358.0,4.8,19.0,392.5,366.37,284.07
2018,8,1,11,0,50.0,392.0,5.0,19.1,437.0,411.25,318.2
2018,8,1,11,15,51.5,401.0,5.15,19.1,448.0,425.46,328.87
2018,8,1,11,30,53.0,410.0,5.3,19.1,459.0,439.71,339.68
2018,8,1,11,45,82.5,401.5,5.45,19.15,478.5,462.58,358.12
2018,8,1,12,0,112.0,393.0,5.6,19.2,498.0,494.05,382.97
2018,8,1,12,15,116.5,398.5,5.7,19.15,508.0,509.39,394.78
2018,8,1,12,30,121.0,404.0,5.8,19.1,518.0,524.42,406.44
2018,8,1,12,45,102.5,401.5,5.9,19.05,497.5,508.11,393.87
2018,8,1,13,0,84.0,399.0,6.0,19.0,477.0,479.79,372.37
2018,8,1,13,15,80.5,388.0,6.0,18.95,462.0,467.34,363.28
2018,8,1,13,30,77.0,377.0,6.0,18.9,447.0,454.32,365.81
2018,8,1,13,45,122.0,350.5,6.05,18.85,458.0,485.7,380.01
2018,8,1,14,0,167.0,324.0,6.1,18.8,469.0,503.72,396.16
2018,8,1,14,15,535.5,210.5,6.1,18.7,652.5,777.67,613.91
2018,8,1,14,30,904.0,97.0,6.1,18.6,836.0,994.53,772.16
2018,8,1,14,45,896.5,95.0,6.15,18.45,801.0,970.16,755.63
2018,8,1,15,0,889.0,93.0,6.2,18.3,766.0,942.7,738.13
2018,8,1,15,15,877.5,91.5,6.2,18.3,725.5,909.23,715.52
2018,8,1,15,30,866.0,90.0,6.2,18.3,685.0,873.26,691.0
2018,8,1,15,45,851.5,87.0,6.25,17.9,639.5,830.73,662.7
2018,8,1,16,0,837.0,84.0,6.3,17.5,594.0,786.35,632.61
2018,8,1,16,15,817.0,81.5,6.3,17.25,545.0,742.13,601.65
2018,8,1,16,30,797.0,79.0,6.3,17.0,496.0,691.24,565.05
2018,8,1,16,45,771.0,75.5,6.35,16.75,445.0,634.42,523.27
2018,8,1,17,0,745.0,72.0,6.4,16.5,394.0,577.86,479.04
2018,8,1,17,15,708.5,68.5,6.4,16.2,342.5,515.6,428.48
2018,8,1,17,30,672.0,65.0,6.4,15.9,291.0,455.29,377.91
2018,8,1,17,45,620.0,60.0,6.35,15.6,240.5,389.94,321.52
2018,8,1,18,0,568.0,55.0,6.3,15.3,190.0,327.2,265.72
2018,8,1,18,15,481.5,48.0,6.25,15.1,143.0,253.67,200.14
2018,8,1,18,30,395.0,41.0,6.2,14.9,96.0,189.18,141.77
2018,8,1,18,45,260.5,28.5,6.1,14.65,59.0,115.74,74.42
2018,8,1,19,0,126.0,16.0,6.0,14.4,22.0,49.06,0.0
2018,8,1,19,15,63.0,8.0,5.9,14.35,11.0,17.65,0.0
2018,8,1,19,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.95,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,2,5,15,6.5,2.0,4.65,13.7,2.0,0.0,0.0
2018,8,2,5,30,13.0,4.0,4.7,13.9,4.0,3.81,0.0
2018,8,2,5,45,26.0,7.0,4.7,14.1,9.5,6.06,0.0
2018,8,2,6,0,39.0,10.0,4.7,14.3,15.0,7.36,0.72
2018,8,2,6,15,19.5,13.0,4.7,14.5,15.5,12.04,5.01
2018,8,2,6,30,0.0,16.0,4.7,14.7,16.0,14.82,7.59
2018,8,2,6,45,0.0,35.0,4.7,14.9,35.0,32.48,23.43
2018,8,2,7,0,0.0,54.0,4.7,15.1,54.0,50.19,39.18
2018,8,2,7,15,0.0,67.0,4.75,15.35,67.0,62.33,47.4
2018,8,2,7,30,0.0,80.0,4.8,15.6,80.0,74.37,57.34
2018,8,2,7,45,0.0,89.0,4.9,15.85,89.0,82.6,63.97
2018,8,2,8,0,0.0,98.0,5.0,16.1,98.0,90.86,70.55
2018,8,2,8,15,0.0,112.0,5.1,16.3,112.0,103.59,80.78
2018,8,2,8,30,0.0,126.0,5.2,16.5,126.0,116.39,90.98
2018,8,2,8,45,1.0,145.0,5.3,16.7,145.5,134.13,105.11
2018,8,2,9,0,2.0,164.0,5.4,16.9,165.0,152.08,119.3
2018,8,2,9,15,4.5,182.0,5.45,17.05,185.0,170.1,133.5
2018,8,2,9,30,7.0,200.0,5.5,17.2,205.0,188.51,147.93
2018,8,2,9,45,9.0,218.5,5.6,17.35,225.5,207.42,162.71
2018,8,2,10,0,11.0,237.0,5.7,17.5,246.0,226.66,177.67
2018,8,2,10,15,19.5,281.0,5.75,17.6,297.5,274.15,214.95
2018,8,2,10,30,28.0,325.0,5.8,17.7,349.0,323.88,253.57
2018,8,2,10,45,44.5,365.5,5.85,17.8,405.0,377.78,295.28
2018,8,2,11,0,61.0,406.0,5.9,17.9,461.0,433.64,338.06
2018,8,2,11,15,61.5,413.5,5.9,17.95,469.5,446.12,347.2
2018,8,2,11,30,62.0,421.0,5.9,18.0,478.0,458.5,356.37
2018,8,2,11,45,64.0,427.5,5.95,18.05,487.0,471.18,365.9
2018,8,2,12,0,66.0,434.0,6.0,18.1,496.0,483.79,375.4
2018,8,2,12,15,77.5,441.0,6.05,18.1,514.0,505.93,392.55
2018,8,2,12,30,89.0,448.0,6.1,18.1,532.0,528.26,409.82
2018,8,2,12,45,105.0,451.5,6.15,18.15,549.5,551.53,427.94
2018,8,2,13,0,121.0,455.0,6.2,18.2,567.0,585.76,454.13
2018,8,2,13,15,168.0,444.0,6.25,18.15,597.0,625.46,485.91
2018,8,2,13,30,215.0,433.0,6.3,18.1,627.0,664.47,517.08
2018,8,2,13,45,395.5,353.5,6.3,18.1,699.5,787.72,614.65
2018,8,2,14,0,576.0,274.0,6.3,18.1,772.0,887.69,693.55
2018,8,2,14,15,746.5,185.0,6.3,18.0,808.0,959.14,748.14
2018,8,2,14,30,917.0,96.0,6.3,17.9,844.0,1006.08,782.82
2018,8,2,14,45,910.5,93.5,6.25,17.8,809.0,981.83,766.53
2018,8,2,15,0,904.0,91.0,6.2,17.7,774.0,954.39,748.34
2018,8,2,15,15,892.5,89.0,6.2,17.7,732.5,919.92,725.02
2018,8,2,15,30,881.0,87.0,6.2,17.7,691.0,882.89,699.74
2018,8,2,15,45,867.5,85.0,6.15,17.45,646.0,841.81,671.73
2018,8,2,16,0,854.0,83.0,6.1,17.2,601.0,798.77,641.98
2018,8,2,16,15,835.5,81.0,6.15,17.0,552.5,750.14,607.87
2018,8,2,16,30,817.0,79.0,6.2,16.8,504.0,705.6,576.37
2018,8,2,16,45,790.5,75.5,6.2,16.6,452.0,647.51,533.52
2018,8,2,17,0,764.0,72.0,6.2,16.4,400.0,589.68,488.28
2018,8,2,17,15,726.5,68.5,6.25,16.15,347.5,525.86,436.59
2018,8,2,17,30,689.0,65.0,6.3,15.9,295.0,464.05,384.85
2018,8,2,17,45,634.5,60.0,6.35,15.6,243.0,396.62,326.83
2018,8,2,18,0,580.0,55.0,6.4,15.3,191.0,331.99,269.44
2018,8,2,18,15,494.5,48.0,6.3,15.1,144.0,258.21,203.45
2018,8,2,18,30,409.0,41.0,6.2,14.9,97.0,193.32,144.47
2018,8,2,18,45,275.5,29.5,6.1,14.7,60.5,120.46,75.96
2018,8,2,19,0,142.0,18.0,6.0,14.5,24.0,47.27,0.0
2018,8,2,19,15,71.0,9.0,5.8,14.4,12.0,8.58,0.0
2018,8,2,19,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,5.45,14.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,3,5,15,2.5,2.5,4.15,13.8,2.5,0.0,0.0
2018,8,3,5,30,5.0,5.0,4.2,14.1,5.0,4.77,0.0
2018,8,3,5,45,23.0,14.5,4.25,14.4,17.0,13.25,4.16
2018,8,3,6,0,41.0,24.0,4.3,14.7,29.0,21.57,12.97
2018,8,3,6,15,38.5,33.0,4.2,14.9,39.5,29.28,20.19
2018,8,3,6,30,36.0,42.0,4.1,15.1,50.0,36.81,27.13
2018,8,3,6,45,18.0,58.0,4.05,15.3,62.0,52.67,41.33
2018,8,3,7,0,0.0,74.0,4.0,15.5,74.0,68.1,54.97
2018,8,3,7,15,0.0,88.0,3.9,15.75,88.0,80.62,62.73
2018,8,3,7,30,0.0,102.0,3.8,16.0,102.0,93.28,73.07
2018,8,3,7,45,0.0,117.0,3.7,16.2,117.0,106.88,84.05
2018,8,3,8,0,0.0,132.0,3.6,16.4,132.0,120.57,94.96
2018,8,3,8,15,3.0,156.5,3.55,16.65,158.5,143.39,113.11
2018,8,3,8,30,6.0,181.0,3.5,16.9,185.0,166.74,131.5
2018,8,3,8,45,9.5,202.0,3.4,17.15,208.5,187.77,147.84
2018,8,3,9,0,13.0,223.0,3.3,17.4,232.0,209.35,164.49
2018,8,3,9,15,18.0,248.0,3.3,17.65,261.0,235.76,184.84
2018,8,3,9,30,23.0,273.0,3.3,17.9,290.0,262.89,205.58
2018,8,3,9,45,35.0,305.5,3.3,18.2,333.0,300.15,234.04
2018,8,3,10,0,47.0,338.0,3.3,18.5,376.0,341.1,265.0
2018,8,3,10,15,85.0,373.0,3.3,18.7,445.0,404.17,313.02
2018,8,3,10,30,123.0,408.0,3.3,18.9,514.0,472.65,364.28
2018,8,3,10,45,149.0,425.0,3.35,19.1,556.5,517.87,397.59
2018,8,3,11,0,175.0,442.0,3.4,19.3,599.0,564.99,432.06
2018,8,3,11,15,136.0,441.0,3.45,19.5,564.5,540.94,412.93
2018,8,3,11,30,97.0,440.0,3.5,19.7,530.0,508.18,387.64
2018,8,3,11,45,79.0,434.0,3.55,19.85,507.5,491.48,374.79
2018,8,3,12,0,61.0,428.0,3.6,20.0,485.0,473.33,360.75
2018,8,3,12,15,69.5,435.5,3.8,20.1,500.5,492.92,375.7
2018,8,3,12,30,78.0,443.0,4.0,20.2,516.0,512.64,390.59
2018,8,3,12,45,85.0,443.0,4.2,20.3,522.0,523.2,398.82
2018,8,3,13,0,92.0,443.0,4.4,20.4,528.0,533.51,407.07
2018,8,3,13,15,119.5,440.0,4.6,20.4,548.5,572.74,437.47
2018,8,3,13,30,147.0,437.0,4.8,20.4,569.0,600.38,459.4
2018,8,3,13,45,234.0,406.0,5.0,20.45,610.5,669.81,513.95
2018,8,3,14,0,321.0,375.0,5.2,20.5,652.0,724.92,557.8
2018,8,3,14,15,553.5,271.0,5.35,20.4,729.0,855.52,660.57
2018,8,3,14,30,786.0,167.0,5.5,20.3,806.0,963.58,741.24
2018,8,3,14,45,773.5,164.5,5.6,20.25,770.5,936.05,723.16
2018,8,3,15,0,761.0,162.0,5.7,20.2,735.0,911.27,707.74
2018,8,3,15,15,746.0,158.0,5.7,20.2,694.0,874.84,683.14
2018,8,3,15,30,731.0,154.0,5.7,20.2,653.0,836.4,656.98
2018,8,3,15,45,714.5,148.0,5.9,19.9,608.5,792.69,628.31
2018,8,3,16,0,698.0,142.0,6.1,19.6,564.0,747.56,597.99
2018,8,3,16,15,680.0,134.0,6.1,19.4,516.5,697.9,562.74
2018,8,3,16,30,662.0,126.0,6.1,19.2,469.0,647.51,525.47
2018,8,3,16,45,636.5,117.5,6.15,18.95,419.5,590.92,482.5
2018,8,3,17,0,611.0,109.0,6.2,18.7,370.0,534.84,438.78
2018,8,3,17,15,574.5,100.5,6.2,18.35,320.0,473.03,389.2
2018,8,3,17,30,538.0,92.0,6.2,18.0,270.0,413.46,339.96
2018,8,3,17,45,489.0,81.5,6.2,17.65,221.5,348.18,284.61
2018,8,3,18,0,440.0,71.0,6.2,17.3,173.0,285.05,229.59
2018,8,3,18,15,364.5,58.5,6.05,17.05,129.0,217.49,170.08
2018,8,3,18,30,289.0,46.0,5.9,16.8,85.0,158.31,117.32
2018,8,3,18,45,190.5,31.0,5.8,16.5,52.0,98.38,59.98
2018,8,3,19,0,92.0,16.0,5.7,16.2,19.0,34.64,0.0
2018,8,3,19,15,46.0,8.0,5.45,16.1,9.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,5,15,29.0,6.5,3.45,14.4,7.5,0.0,0.0
2018,8,4,5,30,58.0,13.0,3.5,14.6,15.0,12.39,0.0
2018,8,4,5,45,136.5,30.0,3.55,14.85,45.0,23.61,11.3
2018,8,4,6,0,215.0,47.0,3.6,15.1,75.0,36.38,25.62
2018,8,4,6,15,203.5,60.0,3.6,15.3,96.0,47.87,36.44
2018,8,4,6,30,192.0,73.0,3.6,15.5,117.0,57.38,45.25
2018,8,4,6,45,103.0,92.0,3.6,15.7,116.5,74.92,60.92
2018,8,4,7,0,14.0,111.0,3.6,15.9,116.0,97.29,80.55
2018,8,4,7,15,14.5,128.5,3.6,16.25,134.0,113.5,89.7
2018,8,4,7,30,15.0,146.0,3.6,16.6,152.0,130.61,103.21
2018,8,4,7,45,15.5,162.5,3.65,16.9,169.5,147.05,116.2
2018,8,4,8,0,16.0,179.0,3.7,17.2,187.0,163.6,129.2
2018,8,4,8,15,19.5,198.5,3.75,17.6,209.5,183.58,144.74
2018,8,4,8,30,23.0,218.0,3.8,18.0,232.0,204.1,160.59
2018,8,4,8,45,30.0,243.0,3.85,18.35,262.5,227.32,178.45
2018,8,4,9,0,37.0,268.0,3.9,18.7,293.0,255.7,200.25
2018,8,4,9,15,53.0,299.0,3.95,19.0,337.5,294.82,230.3
2018,8,4,9,30,69.0,330.0,4.0,19.3,382.0,336.09,261.72
2018,8,4,9,45,102.5,350.5,4.0,19.55,431.5,380.85,295.84
2018,8,4,10,0,136.0,371.0,4.0,19.8,481.0,428.98,332.25
2018,8,4,10,15,149.0,394.5,4.1,20.0,519.0,469.36,362.24
2018,8,4,10,30,162.0,418.0,4.2,20.2,557.0,510.97,392.87
2018,8,4,10,45,176.5,429.0,4.3,20.35,584.5,543.36,416.7
2018,8,4,11,0,191.0,440.0,4.4,20.5,612.0,576.51,441.07
2018,8,4,11,15,225.5,435.0,4.55,20.6,641.0,612.26,468.2
2018,8,4,11,30,260.0,430.0,4.7,20.7,670.0,654.4,499.81
2018,8,4,11,45,325.0,409.5,4.85,20.75,712.5,706.16,539.42
2018,8,4,12,0,390.0,389.0,5.0,20.8,755.0,765.79,584.28
2018,8,4,12,15,344.5,409.5,5.2,20.75,732.5,748.46,571.31
2018,8,4,12,30,299.0,430.0,5.4,20.7,710.0,734.69,560.97
2018,8,4,12,45,297.0,425.0,5.55,20.65,701.5,735.69,562.67
2018,8,4,13,0,295.0,420.0,5.7,20.6,693.0,735.13,563.22
2018,8,4,13,15,379.5,375.0,5.85,20.5,720.0,778.35,598.76
2018,8,4,13,30,464.0,330.0,6.0,20.4,747.0,831.41,640.87
2018,8,4,13,45,691.5,218.0,6.15,20.35,822.0,948.21,731.41
2018,8,4,14,0,919.0,106.0,6.3,20.3,897.0,1038.85,796.62
2018,8,4,14,15,912.5,105.0,6.4,20.15,868.0,1023.13,787.19
2018,8,4,14,30,906.0,104.0,6.5,20.0,839.0,1004.01,775.96
2018,8,4,14,45,897.5,102.5,6.6,19.85,804.0,979.14,760.63
2018,8,4,15,0,889.0,101.0,6.7,19.7,769.0,951.22,743.07
2018,8,4,15,15,877.5,99.0,6.7,19.7,728.0,917.12,720.02
2018,8,4,15,30,866.0,97.0,6.7,19.7,687.0,880.49,695.05
2018,8,4,15,45,850.5,94.5,6.7,19.35,641.0,837.6,666.18
2018,8,4,16,0,835.0,92.0,6.7,19.0,595.0,798.94,640.16
2018,8,4,16,15,813.5,89.0,6.6,18.8,545.0,747.12,603.1
2018,8,4,16,30,792.0,86.0,6.5,18.6,495.0,694.49,564.96
2018,8,4,16,45,763.5,82.5,6.45,18.35,443.0,635.98,521.71
2018,8,4,17,0,735.0,79.0,6.4,18.1,391.0,577.93,475.99
2018,8,4,17,15,694.0,75.0,6.25,17.8,338.0,514.89,424.76
2018,8,4,17,30,653.0,71.0,6.1,17.5,285.0,452.3,372.47
2018,8,4,17,45,593.5,65.0,6.0,17.2,233.5,381.14,311.75
2018,8,4,18,0,534.0,59.0,5.9,16.9,182.0,315.24,253.76
2018,8,4,18,15,451.0,50.5,5.7,16.6,136.0,243.25,189.95
2018,8,4,18,30,368.0,42.0,5.5,16.3,90.0,179.94,132.88
2018,8,4,18,45,244.5,29.5,5.35,15.95,55.5,110.13,64.89
2018,8,4,19,0,121.0,17.0,5.2,15.6,21.0,41.53,0.0
2018,8,4,19,15,60.5,8.5,5.05,15.5,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,5,15,11.5,2.0,3.55,14.15,2.5,0.0,0.0
2018,8,5,5,30,23.0,4.0,3.6,14.4,5.0,3.81,0.0
2018,8,5,5,45,11.5,6.5,3.7,14.7,7.0,6.14,0.0
2018,8,5,6,0,0.0,9.0,3.8,15.0,9.0,8.33,1.5
2018,8,5,6,15,41.0,17.0,3.8,15.2,26.0,14.25,6.91
2018,8,5,6,30,82.0,25.0,3.8,15.4,43.0,20.61,12.71
2018,8,5,6,45,41.0,38.5,3.8,15.65,47.5,33.99,24.69
2018,8,5,7,0,0.0,52.0,3.8,15.9,52.0,48.33,37.41
2018,8,5,7,15,0.0,69.0,3.75,16.05,69.0,64.2,48.86
2018,8,5,7,30,0.0,86.0,3.7,16.2,86.0,79.55,61.56
2018,8,5,7,45,0.0,101.0,3.65,16.4,101.0,93.07,72.55
2018,8,5,8,0,0.0,116.0,3.6,16.6,116.0,106.67,83.48
2018,8,5,8,15,2.0,143.5,3.55,16.85,144.5,131.82,103.66
2018,8,5,8,30,4.0,171.0,3.5,17.1,173.0,157.36,123.91
2018,8,5,8,45,11.0,203.5,3.5,17.3,210.5,189.64,149.32
2018,8,5,9,0,18.0,236.0,3.5,17.5,248.0,222.97,175.32
2018,8,5,9,15,33.5,272.0,3.5,17.7,296.5,261.92,205.53
2018,8,5,9,30,49.0,308.0,3.5,17.9,345.0,305.96,239.43
2018,8,5,9,45,62.0,335.5,3.55,18.1,384.5,343.15,267.72
2018,8,5,10,0,75.0,363.0,3.6,18.3,424.0,381.96,297.03
2018,8,5,10,15,99.5,386.5,3.65,18.4,470.0,426.76,331.0
2018,8,5,10,30,124.0,410.0,3.7,18.5,516.0,475.57,367.62
2018,8,5,10,45,125.5,422.5,3.8,18.65,532.5,497.5,383.48
2018,8,5,11,0,127.0,435.0,3.9,18.8,549.0,519.37,399.33
2018,8,5,11,15,120.0,442.5,4.0,18.9,551.5,529.12,406.05
2018,8,5,11,30,113.0,450.0,4.1,19.0,554.0,538.09,412.25
2018,8,5,11,45,121.0,455.5,4.2,19.1,568.0,558.12,427.08
2018,8,5,12,0,129.0,461.0,4.3,19.2,582.0,578.15,441.89
2018,8,5,12,15,132.0,462.5,4.35,19.3,586.0,589.22,449.98
2018,8,5,12,30,135.0,464.0,4.4,19.4,590.0,599.77,457.77
2018,8,5,12,45,134.0,458.5,4.45,19.5,583.0,598.6,457.04
2018,8,5,13,0,133.0,453.0,4.5,19.6,576.0,596.57,455.79
2018,8,5,13,15,166.0,444.5,4.55,19.65,595.5,624.82,477.95
2018,8,5,13,30,199.0,436.0,4.6,19.7,615.0,652.33,499.43
2018,8,5,13,45,286.5,396.5,4.65,19.75,646.5,713.14,546.91
2018,8,5,14,0,374.0,357.0,4.7,19.8,678.0,759.13,583.45
2018,8,5,14,15,645.5,229.5,4.75,19.75,761.0,907.13,697.76
2018,8,5,14,30,917.0,102.0,4.8,19.7,844.0,1012.43,771.72
2018,8,5,14,45,908.5,100.5,4.9,19.65,808.5,987.3,755.88
2018,8,5,15,0,900.0,99.0,5.0,19.6,773.0,959.08,738.68
2018,8,5,15,15,888.0,97.0,5.0,19.6,731.0,924.18,715.8
2018,8,5,15,30,876.0,95.0,5.0,19.6,689.0,886.75,691.01
2018,8,5,15,45,861.5,92.0,5.1,19.35,643.0,843.75,663.23
2018,8,5,16,0,847.0,89.0,5.2,19.1,597.0,804.82,638.0
2018,8,5,16,15,827.0,86.0,5.2,18.95,547.0,753.65,602.47
2018,8,5,16,30,807.0,83.0,5.2,18.8,497.0,701.54,565.67
2018,8,5,16,45,778.5,79.5,5.15,18.6,444.5,642.35,522.64
2018,8,5,17,0,750.0,76.0,5.1,18.4,392.0,583.6,477.01
2018,8,5,17,15,707.5,72.0,5.05,18.05,338.0,516.74,423.73
2018,8,5,17,30,665.0,68.0,5.0,17.7,284.0,454.72,372.53
2018,8,5,17,45,604.0,62.5,4.95,17.35,232.0,382.84,311.75
2018,8,5,18,0,543.0,57.0,4.9,17.0,180.0,316.37,253.65
2018,8,5,18,15,451.0,48.5,4.85,16.65,133.0,240.59,187.17
2018,8,5,18,30,359.0,40.0,4.8,16.3,86.0,174.59,128.23
2018,8,5,18,45,221.5,26.5,4.75,15.9,51.0,100.24,56.1
2018,8,5,19,0,84.0,13.0,4.7,15.5,16.0,29.86,0.0
2018,8,5,19,15,42.0,6.5,4.65,15.35,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,3.55,13.5,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,3.6,13.7,8.0,6.67,0.0
2018,8,6,5,45,46.0,18.5,3.65,13.95,23.5,15.58,4.73
2018,8,6,6,0,72.0,30.0,3.7,14.2,39.0,24.83,15.68
2018,8,6,6,15,68.5,39.5,3.6,14.35,51.0,34.53,24.81
2018,8,6,6,30,65.0,49.0,3.5,14.5,63.0,42.43,32.16
2018,8,6,6,45,32.5,68.0,3.35,14.7,75.0,60.56,48.44
2018,8,6,7,0,0.0,87.0,3.2,14.9,87.0,78.59,64.38
2018,8,6,7,15,1.0,109.0,3.1,15.2,109.5,97.63,77.14
2018,8,6,7,30,2.0,131.0,3.0,15.5,132.0,117.26,93.12
2018,8,6,7,45,12.5,157.5,2.9,15.75,164.0,142.41,112.99
2018,8,6,8,0,23.0,184.0,2.8,16.0,196.0,169.11,133.92
2018,8,6,8,15,35.5,212.0,2.8,16.4,232.5,194.5,153.56
2018,8,6,8,30,48.0,240.0,2.8,16.8,269.0,226.26,178.26
2018,8,6,8,45,62.0,267.5,2.75,17.15,307.5,260.06,204.37
2018,8,6,9,0,76.0,295.0,2.7,17.5,346.0,295.81,231.77
2018,8,6,9,15,97.5,320.0,2.75,17.9,390.0,335.1,261.7
2018,8,6,9,30,119.0,345.0,2.8,18.3,434.0,375.46,292.16
2018,8,6,9,45,156.0,363.5,2.85,18.65,486.0,424.06,328.85
2018,8,6,10,0,193.0,382.0,2.9,19.0,538.0,476.28,367.82
2018,8,6,10,15,230.0,390.5,3.0,19.3,583.0,522.88,402.47
2018,8,6,10,30,267.0,399.0,3.1,19.6,628.0,573.73,439.9
2018,8,6,10,45,302.5,400.0,3.2,19.9,665.5,618.29,472.45
2018,8,6,11,0,338.0,401.0,3.3,20.2,703.0,664.67,506.02
2018,8,6,11,15,337.5,409.0,3.45,20.4,715.0,688.3,522.59
2018,8,6,11,30,337.0,417.0,3.6,20.6,727.0,710.91,538.48
2018,8,6,11,45,352.5,414.0,3.7,20.85,741.0,736.35,556.6
2018,8,6,12,0,368.0,411.0,3.8,21.1,755.0,761.15,574.19
2018,8,6,12,15,391.0,400.5,3.95,21.15,766.0,784.74,591.89
2018,8,6,12,30,414.0,390.0,4.1,21.2,777.0,815.29,614.28
2018,8,6,12,45,380.5,402.0,4.2,21.3,755.5,795.56,599.84
2018,8,6,13,0,347.0,414.0,4.3,21.4,734.0,781.6,589.52
2018,8,6,13,15,342.0,409.0,4.45,21.4,720.0,776.7,587.15
2018,8,6,13,30,337.0,404.0,4.6,21.4,706.0,770.08,583.71
2018,8,6,13,45,367.5,378.5,4.75,21.35,700.0,775.73,590.47
2018,8,6,14,0,398.0,353.0,4.9,21.3,694.0,790.54,603.49
2018,8,6,14,15,617.0,246.0,5.0,21.2,754.0,896.15,686.8
2018,8,6,14,30,836.0,139.0,5.1,21.1,814.0,982.22,749.17
2018,8,6,14,45,832.5,133.5,5.15,20.95,780.5,958.93,734.47
2018,8,6,15,0,829.0,128.0,5.2,20.8,747.0,932.49,718.21
2018,8,6,15,15,815.5,125.5,5.2,20.8,706.0,897.26,694.93
2018,8,6,15,30,802.0,123.0,5.2,20.8,665.0,859.74,669.89
2018,8,6,15,45,791.5,116.5,5.25,20.4,620.5,818.25,643.05
2018,8,6,16,0,781.0,110.0,5.3,20.0,576.0,774.73,614.3
2018,8,6,16,15,763.5,104.5,5.3,19.7,528.0,725.08,580.02
2018,8,6,16,30,746.0,99.0,5.3,19.4,480.0,677.21,546.49
2018,8,6,16,45,715.5,94.5,5.3,19.1,428.5,618.06,502.58
2018,8,6,17,0,685.0,90.0,5.3,18.8,377.0,559.71,457.39
2018,8,6,17,15,635.0,86.0,5.25,18.4,324.0,491.5,402.92
2018,8,6,17,30,585.0,82.0,5.2,18.0,271.0,426.68,349.54
2018,8,6,17,45,514.5,75.5,5.15,17.55,219.5,352.85,287.37
2018,8,6,18,0,444.0,69.0,5.1,17.1,168.0,285.35,228.87
2018,8,6,18,15,352.0,57.0,5.05,16.75,122.5,210.2,163.51
2018,8,6,18,30,260.0,45.0,5.0,16.4,77.0,147.4,108.11
2018,8,6,18,45,154.5,28.5,4.95,16.05,45.0,83.58,43.91
2018,8,6,19,0,49.0,12.0,4.9,15.7,13.0,21.55,0.0
2018,8,6,19,15,24.5,6.0,4.85,15.55,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,7,5,15,3.5,3.5,3.45,13.7,3.5,0.0,0.0
2018,8,7,5,30,7.0,7.0,3.5,13.9,7.0,6.67,0.0
2018,8,7,5,45,4.5,22.0,3.6,14.1,22.0,20.2,7.07
2018,8,7,6,0,2.0,37.0,3.7,14.3,37.0,33.54,23.06
2018,8,7,6,15,21.0,56.5,3.65,14.5,61.0,49.16,37.6
2018,8,7,6,30,40.0,76.0,3.6,14.7,85.0,65.05,52.11
2018,8,7,6,45,51.5,98.0,3.55,14.9,112.5,82.33,67.62
2018,8,7,7,0,63.0,120.0,3.5,15.1,140.0,99.25,82.51
2018,8,7,7,15,57.0,139.5,3.55,15.35,160.0,117.85,92.68
2018,8,7,7,30,51.0,159.0,3.6,15.6,180.0,138.74,108.88
2018,8,7,7,45,34.5,164.0,3.6,15.85,179.0,146.57,115.46
2018,8,7,8,0,18.0,169.0,3.6,16.1,178.0,155.62,123.19
2018,8,7,8,15,12.0,174.5,3.65,16.3,181.0,161.19,127.55
2018,8,7,8,30,6.0,180.0,3.7,16.5,184.0,165.81,131.02
2018,8,7,8,45,10.0,201.0,3.7,16.75,207.5,187.05,147.62
2018,8,7,9,0,14.0,222.0,3.7,17.0,231.0,208.9,164.57
2018,8,7,9,15,21.5,250.5,3.8,17.15,266.0,239.73,188.62
2018,8,7,9,30,29.0,279.0,3.9,17.3,301.0,269.65,211.77
2018,8,7,9,45,38.0,308.0,4.0,17.45,338.0,304.45,238.58
2018,8,7,10,0,47.0,337.0,4.1,17.6,375.0,340.55,266.18
2018,8,7,10,15,61.5,361.5,4.2,17.65,413.0,377.67,294.63
2018,8,7,10,30,76.0,386.0,4.3,17.7,451.0,416.38,324.13
2018,8,7,10,45,120.5,410.0,4.45,17.8,516.0,482.44,374.9
2018,8,7,11,0,165.0,434.0,4.6,17.9,581.0,550.17,426.31
2018,8,7,11,15,167.5,441.0,4.7,17.9,592.5,568.92,440.13
2018,8,7,11,30,170.0,448.0,4.8,17.9,604.0,587.35,453.9
2018,8,7,11,45,187.5,450.5,4.9,17.9,624.0,614.75,474.79
2018,8,7,12,0,205.0,453.0,5.0,17.9,644.0,642.31,495.76
2018,8,7,12,15,220.0,450.0,5.0,17.9,655.0,661.9,510.56
2018,8,7,12,30,235.0,447.0,5.0,17.9,666.0,680.98,525.04
2018,8,7,12,45,214.0,443.5,5.05,17.95,641.5,663.15,511.62
2018,8,7,13,0,193.0,440.0,5.1,18.0,617.0,643.76,497.18
2018,8,7,13,15,173.0,434.0,5.1,18.0,591.0,621.46,480.58
2018,8,7,13,30,153.0,428.0,5.1,18.0,565.0,598.09,463.15
2018,8,7,13,45,184.5,404.5,5.1,18.0,565.5,607.06,471.74
2018,8,7,14,0,216.0,381.0,5.1,18.0,566.0,614.57,479.17
2018,8,7,14,15,453.0,302.0,5.1,17.95,672.5,789.73,616.0
2018,8,7,14,30,690.0,223.0,5.1,17.9,779.0,936.01,726.74
2018,8,7,14,45,680.5,216.5,5.15,17.85,744.5,908.71,708.08
2018,8,7,15,0,671.0,210.0,5.2,17.8,710.0,878.93,688.62
2018,8,7,15,15,654.5,204.5,5.2,17.8,669.5,841.53,663.1
2018,8,7,15,30,638.0,199.0,5.2,17.8,629.0,802.41,635.7
2018,8,7,15,45,623.5,189.0,5.2,17.55,585.0,758.81,605.38
2018,8,7,16,0,609.0,179.0,5.2,17.3,541.0,713.88,573.56
2018,8,7,16,15,593.0,167.0,5.2,17.1,494.5,660.33,534.61
2018,8,7,16,30,577.0,155.0,5.2,16.9,448.0,610.71,497.73
2018,8,7,16,45,550.5,143.5,5.2,16.75,399.0,554.1,454.25
2018,8,7,17,0,524.0,132.0,5.2,16.6,350.0,498.41,410.42
2018,8,7,17,15,485.0,120.0,5.15,16.3,300.0,435.99,360.02
2018,8,7,17,30,446.0,108.0,5.1,16.0,250.0,376.43,310.56
2018,8,7,17,45,396.0,93.0,5.1,15.75,202.0,311.32,255.19
2018,8,7,18,0,346.0,78.0,5.1,15.5,154.0,251.0,202.48
2018,8,7,18,15,276.0,61.0,5.0,15.25,111.5,186.0,145.37
2018,8,7,18,30,206.0,44.0,4.9,15.0,69.0,128.82,94.48
2018,8,7,18,45,127.5,27.5,4.85,14.8,40.5,74.57,35.92
2018,8,7,19,0,49.0,11.0,4.8,14.6,12.0,20.53,0.0
2018,8,7,19,15,24.5,5.5,4.7,14.5,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,8,5,15,28.5,5.5,2.65,14.0,6.0,0.0,0.0
2018,8,8,5,30,57.0,11.0,2.6,14.3,12.0,10.48,0.0
2018,8,8,5,45,146.5,26.0,2.6,14.55,40.5,20.51,6.36
2018,8,8,6,0,236.0,41.0,2.6,14.8,69.0,31.79,21.45
2018,8,8,6,15,304.0,54.0,2.55,15.05,108.5,40.98,30.34
2018,8,8,6,30,372.0,67.0,2.5,15.3,148.0,49.76,38.51
2018,8,8,6,45,252.0,86.0,2.4,15.55,147.5,66.73,53.7
2018,8,8,7,0,132.0,105.0,2.3,15.8,147.0,84.72,69.53
2018,8,8,7,15,74.0,124.0,2.3,16.0,148.5,107.58,83.49
2018,8,8,7,30,16.0,143.0,2.3,16.2,150.0,128.01,101.13
2018,8,8,7,45,14.0,157.5,2.25,16.45,164.0,142.52,112.63
2018,8,8,8,0,12.0,172.0,2.2,16.7,178.0,156.76,123.85
2018,8,8,8,15,24.5,200.5,2.2,16.95,214.5,186.46,146.98
2018,8,8,8,30,37.0,229.0,2.2,17.2,251.0,213.66,167.97
2018,8,8,8,45,78.0,264.0,2.2,17.5,315.0,263.44,206.31
2018,8,8,9,0,119.0,299.0,2.2,17.8,379.0,315.87,246.5
2018,8,8,9,15,200.5,314.0,2.2,18.0,458.5,379.9,295.55
2018,8,8,9,30,282.0,329.0,2.2,18.2,538.0,451.01,349.6
2018,8,8,9,45,312.5,336.5,2.25,18.45,579.0,494.82,382.45
2018,8,8,10,0,343.0,344.0,2.3,18.7,620.0,541.01,416.78
2018,8,8,10,15,353.0,351.0,2.3,18.85,644.0,574.52,441.11
2018,8,8,10,30,363.0,358.0,2.3,19.0,668.0,608.08,465.2
2018,8,8,10,45,440.5,338.5,2.35,19.2,724.5,672.74,512.82
2018,8,8,11,0,518.0,319.0,2.4,19.4,781.0,739.9,561.32
2018,8,8,11,15,474.5,342.0,2.5,19.5,770.5,746.95,564.96
2018,8,8,11,30,431.0,365.0,2.6,19.6,760.0,749.93,566.1
2018,8,8,11,45,566.0,302.0,2.65,19.7,825.5,829.67,625.33
2018,8,8,12,0,701.0,239.0,2.7,19.8,891.0,913.94,685.51
2018,8,8,12,15,585.0,297.5,2.8,19.85,841.5,877.79,658.14
2018,8,8,12,30,469.0,356.0,2.9,19.9,792.0,836.12,627.08
2018,8,8,12,45,415.0,372.5,2.95,20.0,756.0,809.34,607.77
2018,8,8,13,0,361.0,389.0,3.0,20.1,720.0,770.26,579.84
2018,8,8,13,15,314.0,394.0,3.1,20.1,678.5,733.4,553.93
2018,8,8,13,30,267.0,399.0,3.2,20.1,637.0,694.83,526.45
2018,8,8,13,45,312.5,366.5,3.35,20.1,638.0,708.16,539.11
2018,8,8,14,0,358.0,334.0,3.5,20.1,639.0,719.1,549.82
2018,8,8,14,15,577.5,247.0,3.65,20.05,719.5,858.28,655.72
2018,8,8,14,30,797.0,160.0,3.8,20.0,800.0,966.67,733.11
2018,8,8,14,45,786.0,157.0,3.9,19.9,764.5,939.63,715.79
2018,8,8,15,0,775.0,154.0,4.0,19.8,729.0,909.87,697.55
2018,8,8,15,15,760.5,149.5,4.0,19.8,687.5,877.73,676.71
2018,8,8,15,30,746.0,145.0,4.0,19.8,646.0,838.52,650.75
2018,8,8,15,45,725.5,141.5,4.3,19.5,600.5,793.51,622.33
2018,8,8,16,0,705.0,138.0,4.6,19.2,555.0,747.33,592.86
2018,8,8,16,15,678.0,132.5,4.65,18.95,505.5,692.99,555.16
2018,8,8,16,30,651.0,127.0,4.7,18.7,456.0,638.62,515.49
2018,8,8,16,45,617.0,120.0,4.8,18.45,405.0,578.09,470.05
2018,8,8,17,0,583.0,113.0,4.9,18.2,354.0,518.85,424.24
2018,8,8,17,15,539.0,104.5,4.9,17.85,303.0,453.74,372.24
2018,8,8,17,30,495.0,96.0,4.9,17.5,252.0,388.78,318.84
2018,8,8,17,45,436.5,84.5,4.95,17.15,203.5,320.93,261.52
2018,8,8,18,0,378.0,73.0,5.0,16.8,155.0,258.76,207.44
2018,8,8,18,15,302.0,57.5,4.9,16.5,112.0,191.47,148.54
2018,8,8,18,30,226.0,42.0,4.8,16.2,69.0,132.74,96.27
2018,8,8,18,45,126.0,24.5,4.7,15.9,38.5,69.75,29.15
2018,8,8,19,0,26.0,7.0,4.6,15.6,8.0,11.96,0.0
2018,8,8,19,15,13.0,3.5,4.45,15.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,5,15,12.0,4.0,2.4,13.7,4.5,0.0,0.0
2018,8,9,5,30,24.0,8.0,2.4,13.9,9.0,7.63,0.0
2018,8,9,5,45,58.0,23.0,2.35,14.15,29.0,19.11,4.56
2018,8,9,6,0,92.0,38.0,2.3,14.4,49.0,31.0,20.73
2018,8,9,6,15,113.5,58.5,2.3,14.65,78.5,48.72,37.12
2018,8,9,6,30,135.0,79.0,2.3,14.9,108.0,64.51,51.55
2018,8,9,6,45,185.5,97.5,2.25,15.2,149.0,74.68,60.76
2018,8,9,7,0,236.0,116.0,2.2,15.5,190.0,87.29,71.86
2018,8,9,7,15,258.0,135.0,2.2,15.85,229.5,111.04,82.34
2018,8,9,7,30,280.0,154.0,2.2,16.2,269.0,146.78,105.74
2018,8,9,7,45,289.0,174.5,2.15,16.6,307.0,184.5,134.79
2018,8,9,8,0,298.0,195.0,2.1,17.0,345.0,223.55,166.58
2018,8,9,8,15,309.5,216.0,2.1,17.3,385.5,264.92,200.7
2018,8,9,8,30,321.0,237.0,2.1,17.6,426.0,307.74,235.79
2018,8,9,8,45,304.5,261.5,2.05,17.95,452.5,343.84,265.36
2018,8,9,9,0,288.0,286.0,2.0,18.3,479.0,378.12,292.56
2018,8,9,9,15,287.5,306.5,2.0,18.6,509.5,415.23,321.16
2018,8,9,9,30,287.0,327.0,2.0,18.9,540.0,452.15,348.9
2018,8,9,9,45,330.0,332.0,2.0,19.25,588.0,501.58,385.76
2018,8,9,10,0,373.0,337.0,2.0,19.6,636.0,554.53,424.54
2018,8,9,10,15,408.0,334.5,2.05,19.85,672.5,599.42,457.29
2018,8,9,10,30,443.0,332.0,2.1,20.1,709.0,645.97,490.85
2018,8,9,10,45,412.5,355.5,2.15,20.35,714.0,666.57,504.12
2018,8,9,11,0,382.0,379.0,2.2,20.6,719.0,680.88,512.97
2018,8,9,11,15,359.0,391.0,2.25,20.75,715.0,690.36,518.85
2018,8,9,11,30,336.0,403.0,2.3,20.9,711.0,697.36,522.94
2018,8,9,11,45,361.5,394.0,2.35,21.1,727.5,725.86,543.33
2018,8,9,12,0,387.0,385.0,2.4,21.3,744.0,760.72,567.68
2018,8,9,12,15,385.0,387.5,2.5,21.4,745.0,766.75,572.09
2018,8,9,12,30,383.0,390.0,2.6,21.5,746.0,777.79,580.06
2018,8,9,12,45,298.0,420.0,2.7,21.6,695.5,733.13,547.06
2018,8,9,13,0,213.0,450.0,2.8,21.7,645.0,674.72,504.52
2018,8,9,13,15,239.0,435.0,2.9,21.7,650.5,701.17,524.99
2018,8,9,13,30,265.0,420.0,3.0,21.7,656.0,715.3,536.51
2018,8,9,13,45,308.0,392.5,3.1,21.7,660.0,731.61,550.44
2018,8,9,14,0,351.0,365.0,3.2,21.7,664.0,745.65,562.84
2018,8,9,14,15,551.5,276.0,3.3,21.6,726.5,859.65,649.54
2018,8,9,14,30,752.0,187.0,3.4,21.5,789.0,957.74,720.33
2018,8,9,14,45,741.0,182.0,3.45,21.45,753.0,929.3,701.88
2018,8,9,15,0,730.0,177.0,3.5,21.4,717.0,898.29,682.61
2018,8,9,15,15,714.5,172.5,3.5,21.4,676.0,861.36,658.68
2018,8,9,15,30,699.0,168.0,3.5,21.4,635.0,822.51,633.24
2018,8,9,15,45,680.0,161.5,3.55,21.15,589.5,776.83,603.49
2018,8,9,16,0,661.0,155.0,3.6,20.9,544.0,729.99,572.42
2018,8,9,16,15,638.5,147.0,3.6,20.65,496.0,677.93,535.88
2018,8,9,16,30,616.0,139.0,3.6,20.4,448.0,625.58,498.26
2018,8,9,16,45,585.5,129.5,3.6,20.2,397.5,566.15,454.13
2018,8,9,17,0,555.0,120.0,3.6,20.0,347.0,503.77,406.6
2018,8,9,17,15,515.0,109.0,3.6,19.55,297.0,440.36,357.01
