Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,17,30,475.0,98.0,3.6,19.1,247.0,379.86,308.08
2018,8,9,17,45,404.5,85.5,3.6,18.7,195.5,306.15,246.9
2018,8,9,18,0,334.0,73.0,3.6,18.3,144.0,239.48,190.08
2018,8,9,18,15,272.5,57.0,3.6,17.9,104.5,179.62,138.01
2018,8,9,18,30,211.0,41.0,3.6,17.5,65.0,126.72,90.72
2018,8,9,18,45,128.0,25.0,3.6,17.1,37.5,70.28,24.23
2018,8,9,19,0,45.0,9.0,3.6,16.7,10.0,17.66,0.0
2018,8,9,19,15,22.5,4.5,3.55,16.55,5.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,10,5,15,7.5,2.5,1.35,14.75,2.5,0.0,0.0
2018,8,10,5,30,15.0,5.0,1.3,15.0,5.0,4.77,0.0
2018,8,10,5,45,27.0,16.0,1.3,15.2,18.0,14.38,1.1
2018,8,10,6,0,39.0,27.0,1.3,15.4,31.0,23.88,14.57
2018,8,10,6,15,20.5,43.5,1.3,15.7,45.5,39.16,28.63
2018,8,10,6,30,2.0,60.0,1.3,16.0,60.0,54.37,42.43
2018,8,10,6,45,18.0,86.5,1.3,16.25,92.0,76.56,62.15
2018,8,10,7,0,34.0,113.0,1.3,16.5,124.0,94.23,77.58
2018,8,10,7,15,40.5,135.0,1.4,16.9,150.0,113.67,88.96
2018,8,10,7,30,47.0,157.0,1.5,17.3,176.0,136.5,106.28
2018,8,10,7,45,57.5,181.0,1.6,17.65,207.5,162.54,126.34
2018,8,10,8,0,68.0,205.0,1.7,18.0,239.0,190.21,147.83
2018,8,10,8,15,82.0,229.5,1.8,18.35,274.5,220.8,171.57
2018,8,10,8,30,96.0,254.0,1.9,18.7,310.0,253.33,196.79
2018,8,10,8,45,105.5,277.0,2.0,19.0,343.5,284.76,221.1
2018,8,10,9,0,115.0,300.0,2.1,19.3,377.0,314.98,244.26
2018,8,10,9,15,144.0,322.0,2.2,19.5,424.5,358.35,277.35
2018,8,10,9,30,173.0,344.0,2.3,19.7,472.0,404.93,312.58
2018,8,10,9,45,247.0,341.5,2.4,19.95,534.0,459.79,354.34
2018,8,10,10,0,321.0,339.0,2.5,20.2,596.0,522.44,401.55
2018,8,10,10,15,317.5,358.0,2.6,20.3,620.0,556.34,426.1
2018,8,10,10,30,314.0,377.0,2.7,20.4,644.0,589.49,449.91
2018,8,10,10,45,406.5,347.5,2.85,20.55,702.5,654.79,499.14
2018,8,10,11,0,499.0,318.0,3.0,20.7,761.0,723.8,550.32
2018,8,10,11,15,504.5,321.0,3.15,20.8,775.5,753.32,571.23
2018,8,10,11,30,510.0,324.0,3.3,20.9,790.0,781.54,591.37
2018,8,10,11,45,460.0,353.0,3.4,21.0,776.0,782.65,590.66
2018,8,10,12,0,410.0,382.0,3.5,21.1,762.0,779.78,587.27
2018,8,10,12,15,416.5,377.5,3.7,21.15,763.5,795.01,599.02
2018,8,10,12,30,423.0,373.0,3.9,21.2,765.0,808.57,609.51
2018,8,10,12,45,507.0,328.0,4.05,21.2,794.0,856.3,646.31
2018,8,10,13,0,591.0,283.0,4.2,21.2,823.0,904.25,682.87
2018,8,10,13,15,442.0,346.0,4.4,21.2,746.0,823.54,623.26
2018,8,10,13,30,293.0,409.0,4.6,21.2,669.0,732.18,555.99
2018,8,10,13,45,324.5,378.5,4.75,21.15,659.5,733.51,560.22
2018,8,10,14,0,356.0,348.0,4.9,21.1,650.0,732.56,562.37
2018,8,10,14,15,590.0,241.0,5.0,21.0,721.0,864.52,665.39
2018,8,10,14,30,824.0,134.0,5.1,20.9,792.0,964.48,738.0
2018,8,10,14,45,813.5,131.5,5.25,20.8,756.5,937.79,721.27
2018,8,10,15,0,803.0,129.0,5.4,20.7,721.0,908.33,703.19
2018,8,10,15,15,789.0,126.0,5.4,20.7,680.0,872.55,679.26
2018,8,10,15,30,775.0,123.0,5.4,20.7,639.0,834.57,653.62
2018,8,10,15,45,756.0,119.5,5.45,20.3,593.5,789.86,624.04
2018,8,10,16,0,737.0,116.0,5.5,19.9,548.0,747.25,595.57
2018,8,10,16,15,713.0,111.5,5.4,19.65,499.5,695.16,558.52
2018,8,10,16,30,689.0,107.0,5.3,19.4,451.0,642.76,520.52
2018,8,10,16,45,657.0,101.5,5.25,19.15,400.5,583.74,475.46
2018,8,10,17,0,625.0,96.0,5.2,18.9,350.0,525.8,430.06
2018,8,10,17,15,581.5,89.0,5.05,18.55,299.5,460.83,377.7
2018,8,10,17,30,538.0,82.0,4.9,18.2,249.0,398.82,326.24
2018,8,10,17,45,478.0,73.0,4.75,17.85,200.5,329.98,267.78
2018,8,10,18,0,418.0,64.0,4.6,17.5,152.0,266.64,212.46
2018,8,10,18,15,283.5,50.5,4.4,17.25,103.0,175.69,134.94
2018,8,10,18,30,149.0,37.0,4.2,17.0,54.0,102.17,72.36
2018,8,10,18,45,86.5,22.0,3.95,16.7,30.5,51.06,11.42
2018,8,10,19,0,24.0,7.0,3.7,16.4,7.0,11.48,0.0
2018,8,10,19,15,12.0,3.5,3.5,16.35,3.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,5,15,21.0,4.0,2.15,15.3,4.5,0.0,0.0
2018,8,11,5,30,42.0,8.0,2.2,15.5,9.0,7.63,0.0
2018,8,11,5,45,133.0,24.0,2.25,15.7,37.0,19.0,1.78
2018,8,11,6,0,224.0,40.0,2.3,15.9,65.0,31.16,20.52
2018,8,11,6,15,292.0,54.0,2.35,16.15,104.5,41.18,30.26
2018,8,11,6,30,360.0,68.0,2.4,16.4,144.0,50.75,39.14
2018,8,11,6,45,381.5,82.5,2.4,16.65,183.0,60.14,47.64
2018,8,11,7,0,403.0,97.0,2.4,16.9,222.0,69.03,55.48
2018,8,11,7,15,454.5,108.0,2.5,17.15,273.5,91.8,62.07
2018,8,11,7,30,506.0,119.0,2.6,17.4,325.0,135.92,87.33
2018,8,11,7,45,559.0,125.0,2.7,17.7,381.0,182.55,121.17
2018,8,11,8,0,612.0,131.0,2.8,18.0,437.0,235.1,163.68
2018,8,11,8,15,647.0,135.0,2.9,18.25,488.0,287.15,208.31
2018,8,11,8,30,682.0,139.0,3.0,18.5,539.0,342.93,256.23
2018,8,11,8,45,699.5,145.5,3.1,18.75,584.0,397.48,302.98
2018,8,11,9,0,717.0,152.0,3.2,19.0,629.0,453.23,349.57
2018,8,11,9,15,730.0,157.5,3.3,19.2,669.5,506.79,393.4
2018,8,11,9,30,743.0,163.0,3.4,19.4,710.0,560.55,436.2
2018,8,11,9,45,751.0,167.5,3.5,19.6,744.0,610.35,474.97
2018,8,11,10,0,759.0,172.0,3.6,19.8,778.0,659.37,512.23
2018,8,11,10,15,768.0,175.0,3.7,19.9,807.5,706.73,547.7
2018,8,11,10,30,777.0,178.0,3.8,20.0,837.0,752.26,581.21
2018,8,11,10,45,783.5,180.5,3.95,20.1,860.0,793.98,611.4
2018,8,11,11,0,790.0,183.0,4.1,20.2,883.0,833.92,639.21
2018,8,11,11,15,794.5,184.0,4.2,20.25,898.5,868.74,663.23
2018,8,11,11,30,799.0,185.0,4.3,20.3,914.0,901.26,685.61
2018,8,11,11,45,801.5,185.5,4.45,20.35,922.0,928.99,705.05
2018,8,11,12,0,804.0,186.0,4.6,20.4,930.0,953.99,722.97
2018,8,11,12,15,806.5,184.0,4.7,20.35,930.0,973.65,737.21
2018,8,11,12,30,809.0,182.0,4.8,20.3,930.0,990.26,749.51
2018,8,11,12,45,810.0,179.5,4.95,20.25,923.0,1001.73,758.83
2018,8,11,13,0,811.0,177.0,5.1,20.2,916.0,1009.92,766.04
2018,8,11,13,15,807.0,175.5,5.15,20.1,900.5,1010.75,767.71
2018,8,11,13,30,803.0,174.0,5.2,20.0,885.0,1008.2,767.22
2018,8,11,13,45,796.5,172.0,5.25,19.95,862.0,999.25,762.29
2018,8,11,14,0,790.0,170.0,5.3,19.9,839.0,987.02,755.22
2018,8,11,14,15,781.5,167.5,5.3,19.75,809.5,969.1,744.2
2018,8,11,14,30,773.0,165.0,5.3,19.6,780.0,948.14,731.13
2018,8,11,14,45,761.5,161.5,5.3,19.45,744.5,925.77,717.11
2018,8,11,15,0,750.0,158.0,5.3,19.3,709.0,895.37,697.34
2018,8,11,15,15,735.0,154.0,5.3,19.3,668.5,858.85,672.7
2018,8,11,15,30,720.0,150.0,5.3,19.3,628.0,820.34,646.48
2018,8,11,15,45,701.0,144.5,5.2,19.0,582.5,775.04,615.25
2018,8,11,16,0,682.0,139.0,5.1,18.7,537.0,728.53,582.81
2018,8,11,16,15,658.0,132.5,5.0,18.5,489.0,676.15,545.05
2018,8,11,16,30,634.0,126.0,4.9,18.3,441.0,623.57,505.64
2018,8,11,16,45,601.5,118.5,4.85,18.1,391.0,564.18,460.16
2018,8,11,17,0,569.0,111.0,4.8,17.9,341.0,506.01,414.47
2018,8,11,17,15,525.5,102.0,4.75,17.65,291.0,441.34,362.35
2018,8,11,17,30,482.0,93.0,4.7,17.4,241.0,376.88,308.97
2018,8,11,17,45,423.5,81.0,4.65,17.15,193.0,309.28,251.49
2018,8,11,18,0,365.0,69.0,4.6,16.9,145.0,247.44,197.45
2018,8,11,18,15,279.5,54.0,4.55,16.75,102.5,178.27,137.09
2018,8,11,18,30,194.0,39.0,4.5,16.6,60.0,118.92,84.06
2018,8,11,18,45,108.5,22.5,4.45,16.4,33.0,60.9,6.97
2018,8,11,19,0,23.0,6.0,4.4,16.2,6.0,10.29,0.0
2018,8,11,19,15,11.5,3.0,4.3,16.1,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,5,15,16.0,4.0,2.6,15.05,4.0,0.0,0.0
2018,8,12,5,30,32.0,8.0,2.6,15.3,8.0,7.63,0.0
2018,8,12,5,45,109.0,24.5,2.6,15.5,34.5,19.45,0.14
2018,8,12,6,0,186.0,41.0,2.6,15.7,61.0,32.01,21.12
2018,8,12,6,15,249.5,56.5,2.55,15.95,99.0,43.19,32.0
2018,8,12,6,30,313.0,72.0,2.5,16.2,137.0,53.86,41.88
2018,8,12,6,45,301.0,89.5,2.45,16.45,166.5,65.38,52.28
2018,8,12,7,0,289.0,107.0,2.4,16.7,196.0,81.32,66.31
2018,8,12,7,15,374.5,117.0,2.4,16.95,254.5,95.48,67.08
2018,8,12,7,30,460.0,127.0,2.4,17.2,313.0,137.36,90.51
2018,8,12,7,45,533.5,129.5,2.35,17.45,373.5,181.85,121.74
2018,8,12,8,0,607.0,132.0,2.3,17.7,434.0,234.55,163.37
2018,8,12,8,15,637.0,137.0,2.35,18.0,483.0,285.84,207.34
2018,8,12,8,30,667.0,142.0,2.4,18.3,532.0,340.27,254.02
2018,8,12,8,45,648.5,160.0,2.45,18.55,564.0,390.04,297.13
2018,8,12,9,0,630.0,178.0,2.5,18.8,596.0,437.16,336.7
2018,8,12,9,15,475.5,246.0,2.55,19.0,573.0,456.49,353.45
2018,8,12,9,30,321.0,314.0,2.6,19.2,550.0,460.04,356.07
2018,8,12,9,45,307.0,337.0,2.65,19.45,571.5,492.44,380.32
2018,8,12,10,0,293.0,360.0,2.7,19.7,593.0,523.22,402.63
2018,8,12,10,15,266.5,380.0,2.8,19.8,598.0,540.97,415.18
2018,8,12,10,30,240.0,400.0,2.9,19.9,603.0,556.04,425.53
2018,8,12,10,45,224.0,406.5,2.95,20.05,600.0,561.49,428.94
2018,8,12,11,0,208.0,413.0,3.0,20.2,597.0,566.96,432.29
2018,8,12,11,15,169.5,422.0,3.1,20.3,573.5,553.78,421.65
2018,8,12,11,30,131.0,431.0,3.2,20.4,550.0,537.61,408.77
2018,8,12,11,45,125.5,433.0,3.3,20.45,548.0,542.16,412.08
2018,8,12,12,0,120.0,435.0,3.4,20.5,546.0,545.89,414.71
2018,8,12,12,15,107.0,439.0,3.55,20.5,538.0,534.46,406.34
2018,8,12,12,30,94.0,443.0,3.7,20.5,530.0,530.35,403.28
2018,8,12,12,45,102.5,442.5,3.9,20.5,536.5,542.16,412.75
2018,8,12,13,0,111.0,442.0,4.1,20.5,543.0,565.26,430.31
2018,8,12,13,15,112.0,434.0,4.3,20.4,534.5,561.58,428.47
2018,8,12,13,30,113.0,426.0,4.5,20.3,526.0,557.17,426.45
2018,8,12,13,45,159.5,396.5,4.75,20.25,533.5,574.73,442.61
2018,8,12,14,0,206.0,367.0,5.0,20.2,541.0,590.68,457.56
2018,8,12,14,15,494.0,260.5,5.15,20.05,658.0,786.39,611.34
2018,8,12,14,30,782.0,154.0,5.3,19.9,775.0,944.98,729.24
2018,8,12,14,45,773.0,150.0,5.45,19.75,740.0,918.81,712.39
2018,8,12,15,0,764.0,146.0,5.6,19.6,705.0,889.92,694.5
2018,8,12,15,15,748.5,142.5,5.6,19.6,664.0,857.68,672.84
2018,8,12,15,30,733.0,139.0,5.6,19.6,623.0,818.88,646.26
2018,8,12,15,45,717.0,133.0,5.75,19.2,578.5,775.07,617.36
2018,8,12,16,0,701.0,127.0,5.9,18.8,534.0,729.83,586.82
2018,8,12,16,15,682.5,120.0,5.85,18.55,487.0,680.38,551.44
2018,8,12,16,30,664.0,113.0,5.8,18.3,440.0,630.25,514.31
2018,8,12,16,45,596.5,110.5,5.8,18.05,380.0,551.34,452.73
2018,8,12,17,0,529.0,108.0,5.8,17.8,320.0,476.72,393.11
2018,8,12,17,15,495.5,98.0,5.75,17.5,274.0,414.65,342.63
2018,8,12,17,30,462.0,88.0,5.7,17.2,228.0,359.83,296.46
2018,8,12,17,45,387.0,76.0,5.65,16.9,177.5,285.4,232.89
2018,8,12,18,0,312.0,64.0,5.6,16.6,127.0,218.6,174.68
2018,8,12,18,15,277.0,50.5,5.4,16.4,94.5,172.9,132.87
2018,8,12,18,30,242.0,37.0,5.2,16.2,62.0,131.37,92.06
2018,8,12,18,45,143.0,22.5,5.05,16.0,35.0,69.03,0.0
2018,8,12,19,0,44.0,8.0,4.9,15.8,8.0,16.29,0.0
2018,8,12,19,15,22.0,4.0,4.65,15.7,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,5,15,12.0,2.5,2.65,14.5,2.5,0.0,0.0
2018,8,13,5,30,24.0,5.0,2.7,14.7,5.0,4.77,0.0
2018,8,13,5,45,34.5,13.5,2.8,14.95,16.0,11.49,0.0
2018,8,13,6,0,45.0,22.0,2.9,15.2,27.0,19.74,10.82
2018,8,13,6,15,77.0,37.0,2.85,15.4,50.5,30.3,20.82
2018,8,13,6,30,109.0,52.0,2.8,15.6,74.0,41.74,31.3
2018,8,13,6,45,54.5,65.5,2.75,15.75,76.5,55.36,43.58
2018,8,13,7,0,0.0,79.0,2.7,15.9,79.0,71.8,58.16
2018,8,13,7,15,0.0,93.5,2.65,16.15,93.5,84.74,66.13
2018,8,13,7,30,0.0,108.0,2.6,16.4,108.0,97.97,76.92
2018,8,13,7,45,0.5,123.0,2.6,16.6,123.0,111.76,88.01
2018,8,13,8,0,1.0,138.0,2.6,16.8,138.0,125.7,99.06
2018,8,13,8,15,4.5,162.5,2.6,17.0,165.0,148.75,117.32
2018,8,13,8,30,8.0,187.0,2.6,17.2,192.0,172.42,135.89
2018,8,13,8,45,13.0,209.0,2.6,17.45,217.5,195.12,153.48
2018,8,13,9,0,18.0,231.0,2.6,17.7,243.0,218.57,171.53
2018,8,13,9,15,25.5,258.5,2.6,17.85,276.5,248.83,194.87
2018,8,13,9,30,33.0,286.0,2.6,18.0,310.0,278.38,217.43
2018,8,13,9,45,61.0,324.5,2.65,18.2,372.0,333.48,259.73
2018,8,13,10,0,89.0,363.0,2.7,18.4,434.0,391.97,303.98
2018,8,13,10,15,127.0,385.5,2.75,18.5,490.5,447.43,345.82
2018,8,13,10,30,165.0,408.0,2.8,18.6,547.0,505.9,389.42
2018,8,13,10,45,208.5,415.0,2.85,18.75,595.5,557.47,427.69
2018,8,13,11,0,252.0,422.0,2.9,18.9,644.0,615.71,470.35
2018,8,13,11,15,284.5,414.5,3.0,18.9,669.5,650.2,495.99
2018,8,13,11,30,317.0,407.0,3.1,18.9,695.0,685.57,522.33
2018,8,13,11,45,349.0,399.5,3.15,18.95,719.0,721.0,548.28
2018,8,13,12,0,381.0,392.0,3.2,19.0,743.0,756.52,574.15
2018,8,13,12,15,335.5,408.0,3.35,18.95,717.0,741.01,562.47
2018,8,13,12,30,290.0,424.0,3.5,18.9,691.0,722.68,548.99
2018,8,13,12,45,247.5,434.5,3.65,18.85,661.0,699.29,531.95
2018,8,13,13,0,205.0,445.0,3.8,18.8,631.0,662.69,505.44
2018,8,13,13,15,200.5,436.5,4.0,18.7,616.0,653.47,500.07
2018,8,13,13,30,196.0,428.0,4.2,18.6,601.0,643.12,493.71
2018,8,13,13,45,259.0,384.0,4.35,18.5,606.0,674.39,520.16
2018,8,13,14,0,322.0,340.0,4.5,18.4,611.0,690.57,535.85
2018,8,13,14,15,537.5,254.5,4.65,18.25,688.0,822.82,639.9
2018,8,13,14,30,753.0,169.0,4.8,18.1,765.0,938.24,726.05
2018,8,13,14,45,743.0,164.5,4.9,17.95,730.0,911.02,708.4
2018,8,13,15,0,733.0,160.0,5.0,17.8,695.0,881.21,689.67
2018,8,13,15,15,717.0,156.5,5.0,17.8,654.5,844.67,664.91
2018,8,13,15,30,701.0,153.0,5.0,17.8,614.0,806.27,638.64
2018,8,13,15,45,683.5,146.5,5.1,17.45,569.5,761.62,608.79
2018,8,13,16,0,666.0,140.0,5.2,17.1,525.0,715.73,577.46
2018,8,13,16,15,644.5,132.5,5.25,16.9,477.5,664.68,540.64
2018,8,13,16,30,623.0,125.0,5.3,16.7,430.0,613.29,502.16
2018,8,13,16,45,592.0,116.5,5.3,16.5,380.5,554.27,456.48
2018,8,13,17,0,561.0,108.0,5.3,16.3,331.0,496.39,410.5
2018,8,13,17,15,517.5,99.0,5.3,16.1,281.5,432.15,357.97
2018,8,13,17,30,474.0,90.0,5.3,15.9,232.0,368.06,304.12
2018,8,13,17,45,415.5,78.0,5.3,15.65,184.5,301.0,246.37
2018,8,13,18,0,357.0,66.0,5.3,15.4,137.0,239.75,192.2
2018,8,13,18,15,275.5,51.5,5.25,15.25,96.5,173.38,133.47
2018,8,13,18,30,194.0,37.0,5.2,15.1,56.0,116.51,80.9
2018,8,13,18,45,112.0,22.0,5.1,14.9,31.5,59.94,0.0
2018,8,13,19,0,30.0,7.0,5.0,14.7,7.0,12.53,0.0
2018,8,13,19,15,15.0,3.5,4.9,14.65,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,14,5,15,4.0,2.0,3.6,15.0,2.0,0.0,0.0
2018,8,14,5,30,8.0,4.0,3.6,15.1,4.0,3.81,0.0
2018,8,14,5,45,48.0,19.5,3.55,15.25,24.0,16.28,0.0
2018,8,14,6,0,88.0,35.0,3.5,15.4,44.0,28.63,18.04
2018,8,14,6,15,123.5,51.5,3.5,15.55,72.0,41.37,30.38
2018,8,14,6,30,159.0,68.0,3.5,15.7,100.0,53.69,41.77
2018,8,14,6,45,80.0,70.0,3.5,15.8,86.0,58.75,46.54
2018,8,14,7,0,1.0,72.0,3.5,15.9,72.0,66.04,53.07
2018,8,14,7,15,1.0,78.5,3.5,16.05,78.5,72.31,55.71
2018,8,14,7,30,1.0,85.0,3.5,16.2,85.0,78.59,60.78
2018,8,14,7,45,0.5,86.5,3.5,16.35,86.5,80.33,62.01
2018,8,14,8,0,0.0,88.0,3.5,16.5,88.0,81.85,63.05
2018,8,14,8,15,0.0,109.5,3.5,16.65,109.5,101.27,78.85
2018,8,14,8,30,0.0,131.0,3.5,16.8,131.0,120.77,94.52
2018,8,14,8,45,1.5,152.0,3.5,16.95,153.0,140.52,110.2
2018,8,14,9,0,3.0,173.0,3.5,17.1,175.0,160.57,125.99
2018,8,14,9,15,4.5,186.0,3.55,17.2,189.0,173.73,136.19
2018,8,14,9,30,6.0,199.0,3.6,17.3,203.0,187.12,146.54
2018,8,14,9,45,15.5,239.5,3.6,17.45,251.5,230.58,180.7
2018,8,14,10,0,25.0,280.0,3.6,17.6,300.0,275.36,215.45
2018,8,14,10,15,25.0,295.5,3.65,17.7,316.0,292.57,228.36
2018,8,14,10,30,25.0,311.0,3.7,17.8,332.0,309.93,241.4
2018,8,14,10,45,31.0,334.5,3.8,17.9,361.5,339.7,264.09
2018,8,14,11,0,37.0,358.0,3.9,18.0,391.0,370.27,287.23
2018,8,14,11,15,36.5,362.5,4.0,18.05,395.5,377.73,292.65
2018,8,14,11,30,36.0,367.0,4.1,18.1,400.0,385.06,298.06
2018,8,14,11,45,35.0,369.0,4.2,18.15,401.0,389.33,301.2
2018,8,14,12,0,34.0,371.0,4.3,18.2,402.0,393.39,304.26
2018,8,14,12,15,38.0,380.0,4.4,18.2,415.0,409.08,316.38
2018,8,14,12,30,42.0,389.0,4.5,18.2,428.0,424.89,328.58
2018,8,14,12,45,51.5,398.0,4.6,18.2,445.0,446.21,345.21
2018,8,14,13,0,61.0,407.0,4.7,18.2,462.0,467.68,361.94
2018,8,14,13,15,77.0,411.5,4.8,18.15,480.0,491.01,380.47
2018,8,14,13,30,93.0,416.0,4.9,18.1,498.0,514.23,398.95
2018,8,14,13,45,152.5,390.0,5.0,18.05,520.0,561.27,437.14
2018,8,14,14,0,212.0,364.0,5.1,18.0,542.0,593.85,464.5
2018,8,14,14,15,378.5,294.0,5.1,17.9,598.0,708.57,555.88
2018,8,14,14,30,545.0,224.0,5.1,17.8,654.0,795.65,625.49
2018,8,14,14,45,425.0,244.5,5.15,17.7,570.5,689.82,545.51
2018,8,14,15,0,305.0,265.0,5.2,17.6,487.0,578.52,460.42
2018,8,14,15,15,306.5,245.5,5.2,17.6,457.5,551.61,441.56
2018,8,14,15,30,308.0,226.0,5.2,17.6,428.0,523.28,421.11
2018,8,14,15,45,509.0,174.0,5.15,17.35,479.0,638.6,515.91
2018,8,14,16,0,710.0,122.0,5.1,17.1,530.0,730.23,588.77
2018,8,14,16,15,498.5,147.5,5.1,16.95,421.5,563.02,459.44
2018,8,14,16,30,287.0,173.0,5.1,16.8,313.0,406.19,333.13
2018,8,14,16,45,294.0,153.5,5.1,16.65,282.5,376.79,310.82
2018,8,14,17,0,301.0,134.0,5.1,16.5,252.0,345.88,286.27
2018,8,14,17,15,260.5,120.5,5.1,16.3,212.0,292.93,242.29
2018,8,14,17,30,220.0,107.0,5.1,16.1,172.0,243.65,200.54
2018,8,14,17,45,170.5,87.5,5.1,15.9,132.0,186.74,151.75
2018,8,14,18,0,121.0,68.0,5.1,15.7,92.0,128.39,101.42
2018,8,14,18,15,82.5,49.5,5.05,15.55,63.5,87.72,65.78
2018,8,14,18,30,44.0,31.0,5.0,15.4,35.0,50.89,32.65
2018,8,14,18,45,22.5,17.0,4.95,15.25,19.0,24.94,0.0
2018,8,14,19,0,1.0,3.0,4.9,15.1,3.0,3.05,0.0
2018,8,14,19,15,0.5,1.5,4.85,15.1,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,5,15,4.5,1.5,2.9,15.2,1.5,0.0,0.0
2018,8,15,5,30,9.0,3.0,2.9,15.4,3.0,2.86,0.0
2018,8,15,5,45,7.5,9.5,2.9,15.55,10.0,8.92,0.0
2018,8,15,6,0,6.0,16.0,2.9,15.7,17.0,15.04,6.71
2018,8,15,6,15,30.5,27.5,2.9,15.85,33.5,24.58,15.75
2018,8,15,6,30,55.0,39.0,2.9,16.0,50.0,34.3,24.67
2018,8,15,6,45,27.5,54.0,2.85,16.15,59.5,49.1,37.97
2018,8,15,7,0,0.0,69.0,2.8,16.3,69.0,63.51,50.76
2018,8,15,7,15,0.0,85.5,2.8,16.5,85.5,78.09,60.48
2018,8,15,7,30,0.0,102.0,2.8,16.7,102.0,92.9,72.64
2018,8,15,7,45,0.0,112.0,2.8,16.85,112.0,102.32,80.17
2018,8,15,8,0,0.0,122.0,2.8,17.0,122.0,111.72,87.59
2018,8,15,8,15,3.0,149.5,2.75,17.2,151.0,137.13,107.9
2018,8,15,8,30,6.0,177.0,2.7,17.4,180.0,163.1,128.4
2018,8,15,8,45,13.0,206.0,2.7,17.55,214.0,192.5,151.43
2018,8,15,9,0,20.0,235.0,2.7,17.7,248.0,222.96,175.09
2018,8,15,9,15,28.5,262.5,2.75,17.9,282.5,251.66,197.18
2018,8,15,9,30,37.0,290.0,2.8,18.1,317.0,284.24,222.13
2018,8,15,9,45,62.0,324.0,2.8,18.25,372.0,333.83,260.16
2018,8,15,10,0,87.0,358.0,2.8,18.4,427.0,386.42,299.98
2018,8,15,10,15,117.5,381.0,2.9,18.5,477.5,437.13,338.31
2018,8,15,10,30,148.0,404.0,3.0,18.6,528.0,490.05,377.94
2018,8,15,10,45,170.5,415.5,3.1,18.75,562.5,528.62,406.47
2018,8,15,11,0,193.0,427.0,3.2,18.9,597.0,568.62,435.91
2018,8,15,11,15,208.0,414.5,3.35,18.95,600.5,580.34,445.09
2018,8,15,11,30,223.0,402.0,3.5,19.0,604.0,597.87,458.61
2018,8,15,11,45,299.5,383.0,3.6,19.05,656.5,659.95,505.98
2018,8,15,12,0,376.0,364.0,3.7,19.1,709.0,731.88,559.48
2018,8,15,12,15,635.5,239.5,3.8,19.1,822.0,871.08,665.77
2018,8,15,12,30,895.0,115.0,3.9,19.1,935.0,998.37,753.24
2018,8,15,12,45,891.5,116.0,4.05,19.15,926.5,1008.85,760.35
2018,8,15,13,0,888.0,117.0,4.2,19.2,918.0,1015.81,766.11
2018,8,15,13,15,884.5,116.0,4.25,19.15,902.5,1017.12,767.87
2018,8,15,13,30,881.0,115.0,4.3,19.1,887.0,1014.87,767.38
2018,8,15,13,45,876.5,113.0,4.4,19.05,864.0,1006.99,763.51
2018,8,15,14,0,872.0,111.0,4.5,19.0,841.0,995.61,757.73
2018,8,15,14,15,865.0,109.5,4.5,18.9,811.5,978.88,747.6
2018,8,15,14,30,858.0,108.0,4.5,18.8,782.0,958.89,735.32
2018,8,15,14,45,848.5,106.5,4.55,18.7,747.0,933.41,719.65
2018,8,15,15,0,839.0,105.0,4.6,18.6,712.0,905.06,701.92
2018,8,15,15,15,825.5,102.5,4.6,18.6,670.5,876.55,683.36
2018,8,15,15,30,812.0,100.0,4.6,18.6,629.0,838.23,657.66
2018,8,15,15,45,794.5,97.0,4.6,18.3,583.5,793.9,628.12
2018,8,15,16,0,777.0,94.0,4.6,18.0,538.0,748.05,597.04
2018,8,15,16,15,753.5,91.0,4.6,17.8,489.5,696.37,560.81
2018,8,15,16,30,730.0,88.0,4.6,17.6,441.0,644.21,523.55
2018,8,15,16,45,698.5,84.0,4.6,17.45,390.5,587.88,481.04
2018,8,15,17,0,667.0,80.0,4.6,17.3,340.0,530.13,435.5
2018,8,15,17,15,623.5,74.0,4.55,17.05,288.5,464.42,382.19
2018,8,15,17,30,580.0,68.0,4.5,16.8,237.0,401.69,329.57
2018,8,15,17,45,516.5,60.5,4.5,16.6,188.5,331.11,268.91
2018,8,15,18,0,453.0,53.0,4.5,16.4,140.0,266.47,211.6
2018,8,15,18,15,358.5,42.5,4.45,16.25,98.0,193.77,147.27
2018,8,15,18,30,264.0,32.0,4.4,16.1,56.0,131.65,87.48
2018,8,15,18,45,149.5,18.5,4.3,15.95,30.5,63.7,0.0
2018,8,15,19,0,35.0,5.0,4.2,15.8,5.0,4.77,0.0
2018,8,15,19,15,17.5,2.5,4.1,15.75,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.0,2.5,14.9,4.0,0.0,0.0
2018,8,16,5,30,56.0,8.0,2.5,15.1,8.0,7.63,0.0
2018,8,16,5,45,151.5,19.5,2.5,15.35,31.5,15.49,0.0
2018,8,16,6,0,247.0,31.0,2.5,15.6,55.0,24.79,14.56
2018,8,16,6,15,249.0,39.5,2.45,15.8,76.5,29.96,20.4
2018,8,16,6,30,251.0,48.0,2.4,16.0,98.0,35.49,25.7
2018,8,16,6,45,125.5,67.0,2.35,16.15,92.0,52.77,41.2
2018,8,16,7,0,0.0,86.0,2.3,16.3,86.0,77.23,62.83
2018,8,16,7,15,5.0,109.0,2.3,16.55,111.0,97.03,76.2
2018,8,16,7,30,10.0,132.0,2.3,16.8,136.0,118.14,93.12
2018,8,16,7,45,24.5,157.0,2.25,17.0,168.5,143.17,112.61
2018,8,16,8,0,39.0,182.0,2.2,17.2,201.0,165.98,130.19
2018,8,16,8,15,90.0,216.5,2.2,17.4,266.5,212.42,165.7
2018,8,16,8,30,141.0,251.0,2.2,17.6,332.0,262.36,204.21
2018,8,16,8,45,364.5,215.0,2.15,17.85,448.5,325.99,251.66
2018,8,16,9,0,588.0,179.0,2.1,18.1,565.0,419.06,323.68
2018,8,16,9,15,716.5,142.0,2.05,18.3,642.0,485.68,376.39
2018,8,16,9,30,845.0,105.0,2.0,18.5,719.0,567.0,439.5
2018,8,16,9,45,854.0,107.0,1.95,18.7,754.0,618.72,478.7
2018,8,16,10,0,863.0,109.0,1.9,18.9,789.0,669.38,516.04
2018,8,16,10,15,871.0,109.5,1.9,19.1,818.0,716.66,550.23
2018,8,16,10,30,879.0,110.0,1.9,19.3,847.0,762.32,580.63
2018,8,16,10,45,885.0,111.0,1.9,19.5,870.0,805.04,608.56
2018,8,16,11,0,891.0,112.0,1.9,19.7,893.0,845.57,634.68
2018,8,16,11,15,894.5,113.0,2.0,19.9,908.5,881.57,658.52
2018,8,16,11,30,898.0,114.0,2.1,20.1,924.0,914.85,680.49
2018,8,16,11,45,900.0,114.0,2.2,20.3,931.5,942.91,698.97
2018,8,16,12,0,902.0,114.0,2.3,20.5,939.0,967.86,715.46
2018,8,16,12,15,901.0,114.5,2.5,20.5,938.5,987.23,729.91
2018,8,16,12,30,900.0,115.0,2.7,20.5,938.0,1003.18,742.23
2018,8,16,12,45,882.5,123.5,2.9,20.55,924.5,1007.55,746.84
2018,8,16,13,0,865.0,132.0,3.1,20.6,911.0,1008.18,749.13
2018,8,16,13,15,876.5,122.5,3.3,20.5,900.0,1015.73,756.52
2018,8,16,13,30,888.0,113.0,3.5,20.4,889.0,1019.55,761.45
2018,8,16,13,45,883.0,112.5,3.7,20.35,866.5,1012.69,759.17
2018,8,16,14,0,878.0,112.0,3.9,20.3,844.0,1002.33,754.62
2018,8,16,14,15,871.0,110.0,4.0,20.15,814.0,984.94,744.98
2018,8,16,14,30,864.0,108.0,4.1,20.0,784.0,964.26,733.14
2018,8,16,14,45,855.0,105.0,4.25,19.85,748.0,937.41,717.28
2018,8,16,15,0,846.0,102.0,4.4,19.7,712.0,907.62,699.29
2018,8,16,15,15,832.5,100.5,4.4,19.7,671.0,872.73,676.41
2018,8,16,15,30,819.0,99.0,4.4,19.7,630.0,842.5,656.75
2018,8,16,15,45,802.0,96.0,4.55,19.35,584.5,798.3,628.6
2018,8,16,16,0,785.0,93.0,4.7,19.0,539.0,752.53,598.69
2018,8,16,16,15,762.5,89.5,4.7,18.75,490.0,700.67,562.57
2018,8,16,16,30,740.0,86.0,4.7,18.5,441.0,648.26,525.33
2018,8,16,16,45,709.0,81.5,4.7,18.25,390.0,588.7,480.78
2018,8,16,17,0,678.0,77.0,4.7,18.0,339.0,532.58,436.67
2018,8,16,17,15,635.0,71.0,4.65,17.7,287.5,466.63,383.27
2018,8,16,17,30,592.0,65.0,4.6,17.4,236.0,403.64,330.47
2018,8,16,17,45,529.5,58.0,4.55,17.1,187.5,333.58,270.21
2018,8,16,18,0,467.0,51.0,4.5,16.8,139.0,269.35,213.17
2018,8,16,18,15,371.5,41.0,4.35,16.6,97.0,196.24,148.34
2018,8,16,18,30,276.0,31.0,4.2,16.4,55.0,133.8,86.4
2018,8,16,18,45,156.5,18.5,4.05,16.2,30.0,55.94,0.0
2018,8,16,19,0,37.0,6.0,3.9,16.0,5.0,0.0,0.0
2018,8,16,19,15,18.5,3.0,3.75,15.95,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,17,5,15,22.0,3.0,1.35,14.95,3.0,0.0,0.0
2018,8,17,5,30,44.0,6.0,1.3,15.2,6.0,5.72,0.0
2018,8,17,5,45,60.5,12.0,1.3,15.4,15.5,9.35,0.0
2018,8,17,6,0,77.0,18.0,1.3,15.6,25.0,13.7,5.43
2018,8,17,6,15,140.5,32.5,1.25,15.85,56.0,24.41,15.58
2018,8,17,6,30,204.0,47.0,1.2,16.1,87.0,34.7,25.01
2018,8,17,6,45,102.0,64.5,1.15,16.35,84.5,54.62,42.81
2018,8,17,7,0,0.0,82.0,1.1,16.6,82.0,74.0,59.9
2018,8,17,7,15,2.0,104.5,1.05,16.85,105.5,93.35,73.04
2018,8,17,7,30,4.0,127.0,1.0,17.1,129.0,113.56,89.33
2018,8,17,7,45,15.5,153.0,0.95,17.35,160.5,138.54,108.78
2018,8,17,8,0,27.0,179.0,0.9,17.6,192.0,161.08,126.02
2018,8,17,8,15,49.5,208.5,0.9,17.9,235.5,195.13,152.04
2018,8,17,8,30,72.0,238.0,0.9,18.2,279.0,232.35,180.44
2018,8,17,8,45,115.0,266.5,0.85,18.5,338.5,277.18,214.19
2018,8,17,9,0,158.0,295.0,0.8,18.8,398.0,330.35,254.02
2018,8,17,9,15,172.5,314.5,0.85,19.1,434.0,366.82,281.22
2018,8,17,9,30,187.0,334.0,0.9,19.4,470.0,404.82,309.28
2018,8,17,9,45,202.5,351.5,1.0,19.65,505.0,443.1,337.47
2018,8,17,10,0,218.0,369.0,1.1,19.9,540.0,482.73,366.29
2018,8,17,10,15,232.0,381.5,1.15,20.1,570.0,518.01,391.49
2018,8,17,10,30,246.0,394.0,1.2,20.3,600.0,556.4,418.6
2018,8,17,10,45,287.5,394.0,1.3,20.5,641.0,603.9,452.85
2018,8,17,11,0,329.0,394.0,1.4,20.7,682.0,653.69,488.28
2018,8,17,11,15,497.0,316.0,1.55,20.8,759.0,743.9,555.49
2018,8,17,11,30,665.0,238.0,1.7,20.9,836.0,838.63,624.38
2018,8,17,11,45,779.5,178.5,1.85,21.0,885.5,902.71,667.75
2018,8,17,12,0,894.0,119.0,2.0,21.1,935.0,965.3,709.4
2018,8,17,12,15,912.0,109.5,2.15,21.15,941.5,992.66,728.05
2018,8,17,12,30,930.0,100.0,2.3,21.2,948.0,1016.96,745.15
2018,8,17,12,45,928.5,99.5,2.45,21.2,939.5,1028.09,753.96
2018,8,17,13,0,927.0,99.0,2.6,21.2,931.0,1035.55,760.61
2018,8,17,13,15,924.0,98.0,2.7,21.2,915.0,1037.27,763.14
2018,8,17,13,30,921.0,97.0,2.8,21.2,899.0,1035.25,763.4
2018,8,17,13,45,916.5,96.5,2.95,21.2,876.5,1028.57,761.2
2018,8,17,14,0,912.0,96.0,3.1,21.2,854.0,1018.26,756.67
2018,8,17,14,15,905.5,94.5,3.15,21.1,824.0,1001.31,747.25
2018,8,17,14,30,899.0,93.0,3.2,21.0,794.0,980.94,735.62
2018,8,17,14,45,889.5,91.5,3.25,20.9,758.0,954.44,719.86
2018,8,17,15,0,880.0,90.0,3.3,20.8,722.0,924.92,702.01
2018,8,17,15,15,867.5,88.0,3.3,20.8,680.0,889.31,679.27
2018,8,17,15,30,855.0,86.0,3.3,20.8,638.0,851.26,654.68
2018,8,17,15,45,838.5,84.0,3.35,20.5,592.0,807.66,626.92
2018,8,17,16,0,822.0,82.0,3.4,20.2,546.0,768.39,601.83
2018,8,17,16,15,800.0,79.0,3.4,20.0,496.5,716.04,566.22
2018,8,17,16,30,778.0,76.0,3.4,19.8,447.0,663.01,529.45
2018,8,17,16,45,748.5,72.5,3.4,19.55,395.5,603.98,486.89
2018,8,17,17,0,719.0,69.0,3.4,19.3,344.0,545.63,442.01
2018,8,17,17,15,676.0,64.5,3.3,19.0,292.0,479.34,389.13
2018,8,17,17,30,633.0,60.0,3.2,18.7,240.0,418.29,338.47
2018,8,17,17,45,570.0,53.0,3.1,18.4,190.0,345.94,277.06
2018,8,17,18,0,507.0,46.0,3.0,18.1,140.0,279.54,218.7
2018,8,17,18,15,407.5,37.0,2.85,17.85,97.0,204.21,152.42
2018,8,17,18,30,308.0,28.0,2.7,17.6,54.0,139.37,86.1
2018,8,17,18,45,175.5,17.0,2.55,17.4,29.5,58.79,0.0
2018,8,17,19,0,43.0,6.0,2.4,17.2,5.0,0.0,0.0
2018,8,17,19,15,21.5,3.0,2.3,17.1,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,18,5,15,20.5,3.0,1.15,15.35,3.0,0.0,0.0
2018,8,18,5,30,41.0,6.0,1.1,15.6,6.0,5.72,0.0
2018,8,18,5,45,125.5,18.0,1.05,15.85,28.0,14.31,0.0
2018,8,18,6,0,210.0,30.0,1.0,16.1,50.0,23.4,13.02
2018,8,18,6,15,258.5,44.5,0.95,16.35,84.0,34.03,23.83
2018,8,18,6,30,307.0,59.0,0.9,16.6,118.0,44.18,33.25
2018,8,18,6,45,187.0,84.5,0.85,16.9,124.0,65.59,52.31
2018,8,18,7,0,67.0,110.0,0.8,17.2,130.0,91.49,74.96
2018,8,18,7,15,74.5,132.0,0.8,17.6,158.0,111.19,86.21
2018,8,18,7,30,82.0,154.0,0.8,18.0,186.0,136.35,104.44
2018,8,18,7,45,94.5,178.0,0.85,18.35,220.0,164.94,126.12
2018,8,18,8,0,107.0,202.0,0.9,18.7,254.0,191.55,146.62
2018,8,18,8,15,126.5,226.0,0.95,19.05,293.5,226.07,173.33
2018,8,18,8,30,146.0,250.0,1.0,19.4,333.0,263.19,202.01
2018,8,18,8,45,162.0,271.0,1.05,19.75,370.5,299.04,229.58
2018,8,18,9,0,178.0,292.0,1.1,20.1,408.0,336.79,258.28
2018,8,18,9,15,187.5,312.5,1.2,20.35,441.5,372.69,285.44
2018,8,18,9,30,197.0,333.0,1.3,20.6,475.0,409.59,312.96
2018,8,18,9,45,187.5,351.5,1.35,20.8,492.5,434.2,330.77
2018,8,18,10,0,178.0,370.0,1.4,21.0,510.0,457.72,347.51
2018,8,18,10,15,164.5,386.0,1.5,21.15,519.0,475.14,359.78
2018,8,18,10,30,151.0,402.0,1.6,21.3,528.0,491.16,370.89
2018,8,18,10,45,149.5,413.0,1.7,21.45,540.5,510.6,384.68
2018,8,18,11,0,148.0,424.0,1.8,21.6,553.0,529.63,398.06
2018,8,18,11,15,128.0,428.5,1.95,21.65,541.5,526.14,395.25
2018,8,18,11,30,108.0,433.0,2.1,21.7,530.0,514.33,386.61
2018,8,18,11,45,114.5,439.0,2.2,21.8,542.5,539.8,405.11
2018,8,18,12,0,121.0,445.0,2.3,21.9,555.0,558.65,418.69
2018,8,18,12,15,118.0,444.0,2.4,21.9,551.5,561.12,420.63
2018,8,18,12,30,115.0,443.0,2.5,21.9,548.0,562.83,422.18
2018,8,18,12,45,109.5,437.5,2.6,21.85,536.5,545.46,410.3
2018,8,18,13,0,104.0,432.0,2.7,21.8,525.0,537.78,405.33
2018,8,18,13,15,111.0,426.0,2.8,21.75,523.5,554.01,417.85
2018,8,18,13,30,118.0,420.0,2.9,21.7,522.0,557.67,421.41
2018,8,18,13,45,172.0,390.0,3.0,21.65,534.5,581.83,441.81
2018,8,18,14,0,226.0,360.0,3.1,21.6,547.0,617.67,470.3
2018,8,18,14,15,530.0,250.0,3.15,21.5,667.5,810.29,616.93
2018,8,18,14,30,834.0,140.0,3.2,21.4,788.0,978.1,734.39
2018,8,18,14,45,823.5,137.0,3.25,21.3,751.5,950.23,716.06
2018,8,18,15,0,813.0,134.0,3.3,21.2,715.0,919.51,697.4
2018,8,18,15,15,797.5,131.0,3.3,21.2,672.5,881.63,673.09
2018,8,18,15,30,782.0,128.0,3.3,21.2,630.0,841.59,647.09
2018,8,18,15,45,762.5,123.0,3.35,20.85,582.5,798.14,619.51
2018,8,18,16,0,743.0,118.0,3.4,20.5,535.0,749.3,587.53
2018,8,18,16,15,716.5,113.5,3.4,20.25,485.0,694.7,550.24
2018,8,18,16,30,690.0,109.0,3.4,20.0,435.0,639.99,511.43
2018,8,18,16,45,654.5,102.5,3.4,19.75,383.0,577.15,464.53
2018,8,18,17,0,619.0,96.0,3.4,19.5,331.0,515.75,417.29
2018,8,18,17,15,570.0,88.5,3.35,19.15,279.0,447.26,362.88
2018,8,18,17,30,521.0,81.0,3.3,18.8,227.0,382.31,309.45
2018,8,18,17,45,440.5,70.0,3.25,18.45,175.5,302.88,242.77
2018,8,18,18,0,360.0,59.0,3.2,18.1,124.0,230.51,180.48
2018,8,18,18,15,252.0,43.0,3.15,17.75,81.5,153.41,114.22
2018,8,18,18,30,144.0,27.0,3.1,17.4,39.0,86.94,50.41
2018,8,18,18,45,76.5,14.5,3.0,17.1,20.5,32.22,0.0
2018,8,18,19,0,9.0,2.0,2.9,16.8,2.0,0.0,0.0
2018,8,18,19,15,4.5,1.0,2.85,16.6,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,5,15,1.5,0.5,1.85,14.55,0.5,0.0,0.0
2018,8,19,5,30,3.0,1.0,1.9,14.8,1.0,0.95,0.0
2018,8,19,5,45,1.5,7.0,1.95,15.05,7.0,6.67,0.0
2018,8,19,6,0,0.0,13.0,2.0,15.3,13.0,12.04,3.85
2018,8,19,6,15,0.0,23.5,2.0,15.55,23.5,21.8,13.26
2018,8,19,6,30,0.0,34.0,2.0,15.8,34.0,31.56,22.23
2018,8,19,6,45,0.0,48.5,1.95,16.0,48.5,45.08,34.41
2018,8,19,7,0,0.0,63.0,1.9,16.2,63.0,58.34,46.22
2018,8,19,7,15,0.0,80.0,1.9,16.45,80.0,73.36,56.54
2018,8,19,7,30,0.0,97.0,1.9,16.7,97.0,88.57,69.04
2018,8,19,7,45,0.0,112.0,1.95,16.95,112.0,102.21,80.06
2018,8,19,8,0,0.0,127.0,2.0,17.2,127.0,115.95,90.99
2018,8,19,8,15,1.0,144.5,2.0,17.4,145.0,132.21,103.82
2018,8,19,8,30,2.0,162.0,2.0,17.6,163.0,148.7,116.71
2018,8,19,8,45,5.5,183.5,2.05,17.85,187.0,169.92,133.22
2018,8,19,9,0,9.0,205.0,2.1,18.1,211.0,191.7,150.03
2018,8,19,9,15,14.5,230.0,2.15,18.3,240.0,218.15,170.43
2018,8,19,9,30,20.0,255.0,2.2,18.5,269.0,245.4,191.28
2018,8,19,9,45,22.5,273.0,2.25,18.7,290.0,265.29,206.23
2018,8,19,10,0,25.0,291.0,2.3,18.9,311.0,285.84,221.61
2018,8,19,10,15,30.5,314.0,2.4,19.0,339.0,314.0,242.9
2018,8,19,10,30,36.0,337.0,2.5,19.1,367.0,342.97,264.65
2018,8,19,10,45,43.0,357.0,2.55,19.25,394.0,371.06,285.53
2018,8,19,11,0,50.0,377.0,2.6,19.4,421.0,399.94,306.87
2018,8,19,11,15,47.5,379.5,2.7,19.5,421.5,404.46,309.91
2018,8,19,11,30,45.0,382.0,2.8,19.6,422.0,408.63,312.82
2018,8,19,11,45,39.5,376.0,2.9,19.65,411.5,401.29,307.19
2018,8,19,12,0,34.0,370.0,3.0,19.7,401.0,393.33,301.14
2018,8,19,12,15,34.0,369.0,3.1,19.75,400.0,395.13,302.61
2018,8,19,12,30,34.0,368.0,3.2,19.8,399.0,396.7,303.91
2018,8,19,12,45,37.0,370.5,3.35,19.85,404.0,404.63,310.17
2018,8,19,13,0,40.0,373.0,3.5,19.9,409.0,412.48,316.39
2018,8,19,13,15,39.0,365.5,3.6,19.85,400.0,405.73,311.7
2018,8,19,13,30,38.0,358.0,3.7,19.8,391.0,398.68,306.87
2018,8,19,13,45,104.5,339.5,3.85,19.75,426.5,460.29,356.46
2018,8,19,14,0,171.0,321.0,4.0,19.7,462.0,507.6,394.87
