Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,14,0,891.0,110.0,2.4,20.6,817.0,1005.14,744.77
2018,8,29,14,15,883.0,108.0,2.35,20.6,785.5,985.72,732.7
2018,8,29,14,30,875.0,106.0,2.3,20.6,754.0,962.98,718.56
2018,8,29,14,45,864.0,103.5,2.3,20.55,716.0,933.68,700.74
2018,8,29,15,0,853.0,101.0,2.3,20.5,678.0,901.51,680.98
2018,8,29,15,15,821.0,103.0,2.3,20.5,629.0,860.65,655.01
2018,8,29,15,30,789.0,105.0,2.3,20.5,580.0,810.97,622.67
2018,8,29,15,45,755.5,103.5,2.3,20.35,528.5,755.17,585.88
2018,8,29,16,0,722.0,102.0,2.3,20.2,477.0,702.55,550.66
2018,8,29,16,15,618.5,111.0,2.35,20.0,409.0,607.26,482.8
2018,8,29,16,30,515.0,120.0,2.4,19.8,341.0,512.56,411.63
2018,8,29,16,45,457.0,111.5,2.45,19.65,288.5,441.45,357.09
2018,8,29,17,0,399.0,103.0,2.5,19.5,236.0,374.69,304.12
2018,8,29,17,15,372.5,87.5,2.55,19.25,194.5,321.88,261.11
2018,8,29,17,30,346.0,72.0,2.6,19.0,153.0,271.04,218.05
2018,8,29,17,45,292.5,57.5,2.65,18.75,114.0,211.75,166.8
2018,8,29,18,0,239.0,43.0,2.7,18.5,75.0,158.24,119.2
2018,8,29,18,15,151.5,28.0,2.75,18.3,45.0,97.67,58.98
2018,8,29,18,30,64.0,13.0,2.8,18.1,15.0,29.72,0.0
2018,8,29,18,45,32.0,6.5,2.85,17.85,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.5,16.8,2.0,1.91,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.9,4.0,3.7,0.0
2018,8,30,6,15,0.0,8.0,1.5,17.05,8.0,7.4,0.56
2018,8,30,6,30,0.0,12.0,1.5,17.2,12.0,11.11,4.05
2018,8,30,6,45,0.0,18.0,1.45,17.35,18.0,16.68,9.1
2018,8,30,7,0,0.0,24.0,1.4,17.5,24.0,22.25,14.12
2018,8,30,7,15,0.0,28.5,1.35,17.65,28.5,26.44,16.83
2018,8,30,7,30,0.0,33.0,1.3,17.8,33.0,30.63,20.33
2018,8,30,7,45,0.0,43.0,1.25,17.9,43.0,39.95,28.1
2018,8,30,8,0,0.0,53.0,1.2,18.0,53.0,49.27,35.78
2018,8,30,8,15,5.0,89.0,1.15,18.15,91.5,84.11,64.29
2018,8,30,8,30,10.0,125.0,1.1,18.3,130.0,118.56,91.99
2018,8,30,8,45,35.5,187.0,1.1,18.45,208.5,182.58,142.59
2018,8,30,9,0,61.0,249.0,1.1,18.6,287.0,251.19,195.71
2018,8,30,9,15,53.5,245.5,1.15,18.8,280.5,250.19,194.47
2018,8,30,9,30,46.0,242.0,1.2,19.0,274.0,247.8,192.37
2018,8,30,9,45,60.5,268.5,1.25,19.15,313.0,284.62,220.6
2018,8,30,10,0,75.0,295.0,1.3,19.3,352.0,323.22,249.7
2018,8,30,10,15,75.0,328.0,1.4,19.45,386.5,359.48,276.46
2018,8,30,10,30,75.0,361.0,1.5,19.6,421.0,396.2,303.26
2018,8,30,10,45,83.5,377.5,1.6,19.75,446.5,424.25,323.78
2018,8,30,11,0,92.0,394.0,1.7,19.9,472.0,453.01,344.75
2018,8,30,11,15,108.5,404.5,1.8,19.95,497.5,489.8,371.82
2018,8,30,11,30,125.0,415.0,1.9,20.0,523.0,521.95,395.39
2018,8,30,11,45,180.5,420.0,2.0,20.1,577.5,584.74,441.93
2018,8,30,12,0,236.0,425.0,2.1,20.2,632.0,649.69,489.21
2018,8,30,12,15,292.5,406.0,2.25,20.2,662.5,702.51,528.27
2018,8,30,12,30,349.0,387.0,2.4,20.2,693.0,746.39,561.19
2018,8,30,12,45,455.5,332.0,2.6,20.2,727.0,812.31,611.29
2018,8,30,13,0,562.0,277.0,2.8,20.2,761.0,867.39,653.74
2018,8,30,13,15,440.0,321.0,2.95,20.2,695.5,797.7,603.1
2018,8,30,13,30,318.0,365.0,3.1,20.2,630.0,714.13,542.64
2018,8,30,13,45,311.5,352.0,3.25,20.15,605.0,695.04,531.03
2018,8,30,14,0,305.0,339.0,3.4,20.1,580.0,674.41,517.77
2018,8,30,14,15,565.0,232.5,3.6,20.0,657.0,821.98,632.95
2018,8,30,14,30,825.0,126.0,3.8,19.9,734.0,945.12,721.76
2018,8,30,14,45,813.0,123.0,4.0,19.8,696.5,915.15,702.8
2018,8,30,15,0,801.0,120.0,4.2,19.7,659.0,882.45,682.85
2018,8,30,15,15,784.5,117.0,4.2,19.7,616.0,843.26,656.82
2018,8,30,15,30,768.0,114.0,4.2,19.7,573.0,802.04,629.14
2018,8,30,15,45,747.5,109.5,4.55,19.35,526.0,757.84,601.45
2018,8,30,16,0,727.0,105.0,4.9,19.0,479.0,708.81,569.41
2018,8,30,16,15,700.0,99.0,5.0,18.75,429.0,652.38,529.4
2018,8,30,16,30,673.0,93.0,5.1,18.5,379.0,596.04,487.47
2018,8,30,16,45,633.5,87.5,5.2,18.3,328.0,532.6,437.86
2018,8,30,17,0,594.0,82.0,5.3,18.1,277.0,471.12,388.13
2018,8,30,17,15,536.0,73.5,5.3,17.8,226.0,398.43,327.58
2018,8,30,17,30,478.0,65.0,5.3,17.5,175.0,330.5,269.04
2018,8,30,17,45,393.5,54.5,5.3,17.25,129.0,253.96,202.05
2018,8,30,18,0,309.0,44.0,5.3,17.0,83.0,186.24,141.25
2018,8,30,18,15,195.0,29.0,5.25,16.85,49.5,112.07,63.87
2018,8,30,18,30,81.0,14.0,5.2,16.7,16.0,35.07,0.0
2018,8,30,18,45,40.5,7.0,5.1,16.5,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.95,16.25,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.7,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.65,15.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,8,31,5,45,14.0,3.0,5.25,15.75,4.0,2.86,0.0
2018,8,31,6,0,28.0,6.0,5.4,15.9,8.0,4.56,0.0
2018,8,31,6,15,14.0,10.0,5.4,16.0,11.0,9.34,2.17
2018,8,31,6,30,0.0,14.0,5.4,16.1,14.0,12.97,5.67
2018,8,31,6,45,0.0,20.5,5.4,16.25,20.5,19.0,11.16
2018,8,31,7,0,0.0,27.0,5.4,16.4,27.0,25.04,16.63
2018,8,31,7,15,0.0,36.0,5.35,16.6,36.0,33.42,22.79
2018,8,31,7,30,0.0,45.0,5.3,16.8,45.0,41.8,29.83
2018,8,31,7,45,0.0,60.5,5.25,17.0,60.5,56.26,41.9
2018,8,31,8,0,0.0,76.0,5.2,17.2,76.0,70.74,53.83
2018,8,31,8,15,0.0,107.0,5.05,17.5,107.0,98.9,76.92
2018,8,31,8,30,0.0,138.0,4.9,17.8,138.0,126.88,99.52
2018,8,31,8,45,3.0,162.0,4.75,18.05,164.0,149.95,117.81
2018,8,31,9,0,6.0,186.0,4.6,18.3,190.0,173.57,136.36
2018,8,31,9,15,9.0,204.5,4.45,18.55,210.5,192.77,151.22
2018,8,31,9,30,12.0,223.0,4.3,18.8,231.0,212.43,166.34
2018,8,31,9,45,21.5,257.0,4.15,19.1,272.5,250.58,195.89
2018,8,31,10,0,31.0,291.0,4.0,19.4,314.0,291.16,226.97
2018,8,31,10,15,67.5,331.5,4.05,19.6,385.0,357.68,278.37
2018,8,31,10,30,104.0,372.0,4.1,19.8,456.0,428.17,331.99
2018,8,31,10,45,147.0,387.0,4.1,20.0,509.0,487.59,376.83
2018,8,31,11,0,190.0,402.0,4.1,20.2,562.0,546.57,420.86
2018,8,31,11,15,235.0,404.5,4.35,20.3,605.5,597.77,459.66
2018,8,31,11,30,280.0,407.0,4.6,20.4,649.0,658.37,505.24
2018,8,31,11,45,331.0,389.0,4.8,20.5,677.5,699.01,536.58
2018,8,31,12,0,382.0,371.0,5.0,20.6,706.0,740.39,568.51
2018,8,31,12,15,561.5,282.0,5.3,20.55,773.0,841.7,648.27
2018,8,31,12,30,741.0,193.0,5.6,20.5,840.0,939.31,721.83
2018,8,31,12,45,838.5,142.5,5.85,20.5,867.5,988.08,757.39
2018,8,31,13,0,936.0,92.0,6.1,20.5,895.0,1030.62,788.9
2018,8,31,13,15,867.5,125.0,6.35,20.35,857.5,1003.12,771.92
2018,8,31,13,30,799.0,158.0,6.6,20.2,820.0,981.24,759.08
2018,8,31,13,45,720.5,185.5,6.85,20.1,769.0,937.8,730.39
2018,8,31,14,0,642.0,213.0,7.1,20.0,718.0,886.55,695.61
2018,8,31,14,15,772.5,150.0,7.25,19.8,733.5,931.91,731.22
2018,8,31,14,30,903.0,87.0,7.4,19.6,749.0,965.84,758.28
2018,8,31,14,45,838.5,105.5,7.55,19.4,695.5,909.88,719.78
2018,8,31,15,0,774.0,124.0,7.7,19.2,642.0,861.27,686.53
2018,8,31,15,15,574.0,172.5,7.7,19.2,542.5,723.52,583.53
2018,8,31,15,30,374.0,221.0,7.7,19.2,443.0,571.55,462.83
2018,8,31,15,45,538.0,160.0,7.75,18.8,450.5,637.43,520.68
2018,8,31,16,0,702.0,99.0,7.8,18.4,458.0,680.85,558.45
2018,8,31,16,15,669.5,96.0,7.75,18.1,409.5,624.99,516.51
2018,8,31,16,30,637.0,93.0,7.7,17.8,361.0,569.73,473.26
2018,8,31,16,45,535.5,93.5,7.65,17.55,298.0,474.76,395.67
2018,8,31,17,0,434.0,94.0,7.6,17.3,235.0,383.49,319.54
2018,8,31,17,15,505.0,72.5,7.5,17.0,207.5,379.13,314.68
2018,8,31,17,30,576.0,51.0,7.4,16.7,180.0,361.7,296.59
2018,8,31,17,45,490.5,43.5,7.3,16.4,133.0,283.46,226.54
2018,8,31,18,0,405.0,36.0,7.2,16.1,86.0,214.01,162.27
2018,8,31,18,15,263.5,25.0,7.05,15.95,51.5,128.01,65.91
2018,8,31,18,30,122.0,14.0,6.9,15.8,17.0,45.76,0.0
2018,8,31,18,45,61.0,7.0,6.75,15.7,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,6.45,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,6.15,15.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.8,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,5.45,15.25,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,1,5,45,73.5,9.0,3.45,15.35,13.0,8.58,0.0
2018,9,1,6,0,147.0,18.0,3.4,15.5,26.0,14.15,0.0
2018,9,1,6,15,97.5,16.0,3.3,15.7,24.0,12.08,4.43
2018,9,1,6,30,48.0,14.0,3.2,15.9,22.0,11.84,4.69
2018,9,1,6,45,24.0,18.5,3.1,16.1,22.5,16.92,9.35
2018,9,1,7,0,0.0,23.0,3.0,16.3,23.0,21.32,13.35
2018,9,1,7,15,0.0,30.0,2.9,16.5,30.0,27.83,18.08
2018,9,1,7,30,0.0,37.0,2.8,16.7,37.0,34.35,23.57
2018,9,1,7,45,0.0,48.5,2.65,16.9,48.5,45.07,32.52
2018,9,1,8,0,0.0,60.0,2.5,17.1,60.0,55.8,41.38
2018,9,1,8,15,0.0,81.0,2.55,17.3,81.0,75.43,57.51
2018,9,1,8,30,0.0,102.0,2.6,17.5,102.0,94.69,73.14
2018,9,1,8,45,0.0,119.0,2.6,17.75,119.0,110.28,85.55
2018,9,1,9,0,0.0,136.0,2.6,18.0,136.0,125.96,97.92
2018,9,1,9,15,0.5,150.0,2.8,18.15,150.5,139.25,108.32
2018,9,1,9,30,1.0,164.0,3.0,18.3,165.0,152.69,118.78
2018,9,1,9,45,3.0,175.0,3.15,18.5,177.5,164.39,127.81
2018,9,1,10,0,5.0,186.0,3.3,18.7,190.0,176.36,137.04
2018,9,1,10,15,7.0,203.0,3.45,18.8,208.5,194.16,150.9
2018,9,1,10,30,9.0,220.0,3.6,18.9,227.0,212.25,164.93
2018,9,1,10,45,13.0,251.0,3.75,19.0,261.5,245.38,190.69
2018,9,1,11,0,17.0,282.0,3.9,19.1,296.0,279.14,216.71
2018,9,1,11,15,17.5,288.0,4.1,19.2,303.0,286.61,222.28
2018,9,1,11,30,18.0,294.0,4.3,19.3,310.0,294.09,227.98
2018,9,1,11,45,19.0,302.0,4.45,19.35,318.5,303.96,235.59
2018,9,1,12,0,20.0,310.0,4.6,19.4,327.0,313.9,243.27
2018,9,1,12,15,22.5,318.5,4.75,19.45,338.0,325.81,252.56
2018,9,1,12,30,25.0,327.0,4.9,19.5,349.0,348.54,270.15
2018,9,1,12,45,23.5,318.0,5.05,19.5,338.5,328.56,255.0
2018,9,1,13,0,22.0,309.0,5.2,19.5,328.0,319.09,247.97
2018,9,1,13,15,23.5,309.0,5.3,19.5,329.0,321.48,250.16
2018,9,1,13,30,25.0,309.0,5.4,19.5,330.0,336.59,262.16
2018,9,1,13,45,80.0,279.0,5.55,19.45,342.5,360.36,283.56
2018,9,1,14,0,135.0,249.0,5.7,19.4,355.0,395.49,313.63
2018,9,1,14,15,479.0,192.5,5.75,19.3,545.5,699.79,556.04
2018,9,1,14,30,823.0,136.0,5.8,19.2,736.0,952.35,742.94
2018,9,1,14,45,810.0,133.0,5.9,19.1,698.0,921.36,721.6
2018,9,1,15,0,797.0,130.0,6.0,19.0,660.0,887.67,699.69
2018,9,1,15,15,687.5,138.0,6.0,19.0,573.5,783.91,624.85
2018,9,1,15,30,578.0,146.0,6.0,19.0,487.0,679.17,547.73
2018,9,1,15,45,386.0,154.5,6.15,18.65,374.0,506.49,413.16
2018,9,1,16,0,194.0,163.0,6.3,18.3,261.0,339.9,278.1
2018,9,1,16,15,280.5,143.5,6.25,18.0,269.0,374.02,308.86
2018,9,1,16,30,367.0,124.0,6.2,17.7,277.0,412.26,341.72
2018,9,1,16,45,394.0,110.0,6.2,17.45,254.0,396.63,329.53
2018,9,1,17,0,421.0,96.0,6.2,17.2,231.0,377.35,313.5
2018,9,1,17,15,340.0,86.0,6.15,16.9,182.0,300.45,248.23
2018,9,1,17,30,259.0,76.0,6.1,16.6,133.0,231.5,188.55
2018,9,1,17,45,173.0,58.5,6.05,16.25,92.0,151.73,119.74
2018,9,1,18,0,87.0,41.0,6.0,15.9,51.0,90.16,66.2
2018,9,1,18,15,50.0,24.5,5.95,15.75,29.5,46.77,17.35
2018,9,1,18,30,13.0,8.0,5.9,15.6,8.0,11.05,0.0
2018,9,1,18,45,6.5,4.0,5.85,15.45,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,5,45,7.0,5.0,2.35,14.7,5.5,4.77,0.0
2018,9,2,6,0,14.0,10.0,2.3,14.9,11.0,9.22,0.0
2018,9,2,6,15,7.0,20.5,2.25,15.15,21.0,19.28,10.38
2018,9,2,6,30,0.0,31.0,2.2,15.4,31.0,28.78,19.5
2018,9,2,6,45,7.5,47.5,2.2,15.65,49.5,44.0,33.3
2018,9,2,7,0,15.0,64.0,2.2,15.9,68.0,57.12,45.11
2018,9,2,7,15,7.5,78.5,2.15,16.2,80.5,71.6,55.07
2018,9,2,7,30,0.0,93.0,2.1,16.5,93.0,84.69,65.98
2018,9,2,7,45,1.5,115.0,2.1,16.8,115.5,104.51,82.14
2018,9,2,8,0,3.0,137.0,2.1,17.1,138.0,124.74,98.37
2018,9,2,8,15,10.0,163.0,2.05,17.35,168.0,150.22,118.48
2018,9,2,8,30,17.0,189.0,2.0,17.6,198.0,176.8,139.3
2018,9,2,8,45,17.5,203.0,1.95,17.85,213.0,191.56,150.59
2018,9,2,9,0,18.0,217.0,1.9,18.1,228.0,206.38,161.84
2018,9,2,9,15,20.0,234.0,1.9,18.35,247.0,224.68,175.75
2018,9,2,9,30,22.0,251.0,1.9,18.6,266.0,243.29,189.77
2018,9,2,9,45,26.0,269.5,1.9,18.85,288.0,265.19,206.24
2018,9,2,10,0,30.0,288.0,1.9,19.1,310.0,288.01,223.27
2018,9,2,10,15,30.0,299.0,1.9,19.3,322.0,301.65,233.15
2018,9,2,10,30,30.0,310.0,1.9,19.5,334.0,315.33,243.03
2018,9,2,10,45,39.5,335.0,1.9,19.65,367.5,349.87,268.85
2018,9,2,11,0,49.0,360.0,1.9,19.8,401.0,385.54,295.16
2018,9,2,11,15,43.5,357.0,1.95,19.95,394.0,381.94,291.94
2018,9,2,11,30,38.0,354.0,2.0,20.1,387.0,377.69,288.45
2018,9,2,11,45,48.5,370.5,2.1,20.2,412.5,406.99,310.49
2018,9,2,12,0,59.0,387.0,2.2,20.3,438.0,436.97,332.79
2018,9,2,12,15,118.0,387.0,2.35,20.35,489.0,507.22,386.37
2018,9,2,12,30,177.0,387.0,2.5,20.4,540.0,569.28,433.29
2018,9,2,12,45,169.5,389.0,2.65,20.4,534.5,569.17,433.25
2018,9,2,13,0,162.0,391.0,2.8,20.4,529.0,568.18,432.98
2018,9,2,13,15,118.0,382.5,2.95,20.35,482.0,518.92,396.6
2018,9,2,13,30,74.0,374.0,3.1,20.3,435.0,455.19,349.23
2018,9,2,13,45,97.0,336.0,3.3,20.2,413.5,438.42,339.17
2018,9,2,14,0,120.0,298.0,3.5,20.1,392.0,434.28,338.16
2018,9,2,14,15,306.0,247.0,3.65,19.95,472.5,571.44,448.21
2018,9,2,14,30,492.0,196.0,3.8,19.8,553.0,702.47,550.3
2018,9,2,14,45,299.5,216.5,3.95,19.65,430.5,522.98,413.64
2018,9,2,15,0,107.0,237.0,4.1,19.5,308.0,352.76,279.24
2018,9,2,15,15,73.5,233.5,4.1,19.5,280.5,305.35,242.24
2018,9,2,15,30,40.0,230.0,4.1,19.5,253.0,272.89,216.14
2018,9,2,15,45,59.0,213.5,4.25,19.1,244.5,270.48,216.07
2018,9,2,16,0,78.0,197.0,4.4,18.7,236.0,266.54,214.61
2018,9,2,16,15,93.0,180.5,4.4,18.4,222.0,257.99,209.0
2018,9,2,16,30,108.0,164.0,4.4,18.1,208.0,258.13,210.13
2018,9,2,16,45,148.5,140.0,4.4,17.8,192.0,253.05,207.35
2018,9,2,17,0,189.0,116.0,4.4,17.5,176.0,252.76,207.67
2018,9,2,17,15,203.5,95.5,4.35,17.15,149.0,228.03,186.69
2018,9,2,17,30,218.0,75.0,4.3,16.8,122.0,201.19,162.78
2018,9,2,17,45,164.0,58.0,4.25,16.45,87.5,147.3,115.55
2018,9,2,18,0,110.0,41.0,4.2,16.1,53.0,99.37,72.63
2018,9,2,18,15,61.5,24.5,4.15,15.9,30.5,54.68,14.53
2018,9,2,18,30,13.0,8.0,4.1,15.7,8.0,11.01,0.0
2018,9,2,18,45,6.5,4.0,4.05,15.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.0,1.45,14.6,4.0,3.81,0.0
2018,9,3,6,0,9.0,8.0,1.4,14.8,8.0,7.45,0.0
2018,9,3,6,15,4.5,15.5,1.4,15.0,15.5,14.57,6.4
2018,9,3,6,30,0.0,23.0,1.4,15.2,23.0,21.33,13.01
2018,9,3,6,45,0.0,36.0,1.4,15.45,36.0,33.43,24.0
2018,9,3,7,0,0.0,49.0,1.4,15.7,49.0,45.54,34.92
2018,9,3,7,15,0.0,63.5,1.4,15.9,63.5,58.94,44.54
2018,9,3,7,30,0.0,78.0,1.4,16.1,78.0,71.98,55.43
2018,9,3,7,45,0.0,96.5,1.4,16.35,96.5,88.57,69.08
2018,9,3,8,0,0.0,115.0,1.4,16.6,115.0,105.3,82.62
2018,9,3,8,15,3.5,143.5,1.4,16.8,145.5,131.77,103.82
2018,9,3,8,30,7.0,172.0,1.4,17.0,176.0,158.9,125.27
2018,9,3,8,45,12.5,195.5,1.45,17.25,203.0,183.11,144.09
2018,9,3,9,0,18.0,219.0,1.5,17.5,230.0,208.16,163.43
2018,9,3,9,15,24.0,241.0,1.55,17.75,257.0,232.93,182.4
2018,9,3,9,30,30.0,263.0,1.6,18.0,284.0,258.21,201.62
2018,9,3,9,45,47.0,295.0,1.6,18.2,329.5,301.01,234.26
2018,9,3,10,0,64.0,327.0,1.6,18.4,375.0,346.04,268.1
2018,9,3,10,15,97.0,352.5,1.65,18.6,428.0,398.21,307.32
2018,9,3,10,30,130.0,378.0,1.7,18.8,481.0,457.38,351.13
2018,9,3,10,45,164.0,390.0,1.8,19.0,524.0,504.45,385.86
2018,9,3,11,0,198.0,402.0,1.9,19.2,567.0,553.86,422.02
2018,9,3,11,15,182.5,409.5,1.95,19.3,563.5,558.78,424.71
2018,9,3,11,30,167.0,417.0,2.0,19.4,560.0,562.13,426.57
2018,9,3,11,45,192.5,419.0,2.1,19.5,585.0,595.7,451.52
2018,9,3,12,0,218.0,421.0,2.2,19.6,610.0,629.77,476.52
2018,9,3,12,15,257.0,412.5,2.25,19.65,635.0,676.38,510.47
2018,9,3,12,30,296.0,404.0,2.3,19.7,660.0,713.49,537.61
2018,9,3,12,45,304.5,397.0,2.4,19.75,657.5,721.86,544.24
2018,9,3,13,0,313.0,390.0,2.5,19.8,655.0,728.83,550.18
2018,9,3,13,15,265.5,390.5,2.6,19.8,612.0,686.96,520.38
2018,9,3,13,30,218.0,391.0,2.7,19.8,569.0,630.14,480.03
2018,9,3,13,45,230.0,363.5,2.85,19.75,546.5,613.57,470.52
2018,9,3,14,0,242.0,336.0,3.0,19.7,524.0,609.55,469.53
2018,9,3,14,15,511.5,238.5,3.15,19.55,614.5,774.98,598.4
2018,9,3,14,30,781.0,141.0,3.3,19.4,705.0,915.82,700.83
2018,9,3,14,45,766.5,138.0,3.4,19.25,667.0,884.15,680.05
2018,9,3,15,0,752.0,135.0,3.5,19.1,629.0,854.86,662.18
2018,9,3,15,15,733.5,131.0,3.5,19.1,586.0,813.91,634.88
2018,9,3,15,30,715.0,127.0,3.5,19.1,543.0,771.26,606.13
2018,9,3,15,45,690.0,122.5,3.7,18.65,496.0,721.33,573.44
2018,9,3,16,0,665.0,118.0,3.9,18.2,449.0,670.76,539.36
2018,9,3,16,15,632.5,111.5,3.9,18.0,399.0,612.11,496.24
2018,9,3,16,30,600.0,105.0,3.9,17.8,349.0,554.15,452.12
2018,9,3,16,45,556.0,97.0,3.9,17.55,298.5,488.23,400.41
2018,9,3,17,0,512.0,89.0,3.9,17.3,248.0,424.86,349.06
2018,9,3,17,15,451.0,78.5,3.85,17.0,199.0,349.92,286.67
2018,9,3,17,30,390.0,68.0,3.8,16.7,150.0,284.5,230.17
2018,9,3,17,45,305.5,53.5,3.75,16.45,106.5,210.27,165.39
2018,9,3,18,0,221.0,39.0,3.7,16.2,63.0,145.61,106.65
2018,9,3,18,15,122.5,23.0,3.6,16.05,35.0,75.99,8.77
2018,9,3,18,30,24.0,7.0,3.5,15.9,7.0,12.87,0.0
2018,9,3,18,45,12.0,3.5,3.35,15.75,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,4,5,45,2.0,3.0,1.8,14.9,3.0,2.86,0.0
2018,9,4,6,0,4.0,6.0,1.8,15.1,6.0,5.63,0.0
2018,9,4,6,15,28.5,15.5,1.85,15.35,19.5,14.19,5.97
2018,9,4,6,30,53.0,25.0,1.9,15.6,33.0,20.82,12.5
2018,9,4,6,45,42.0,33.0,1.9,15.9,41.0,29.36,20.34
2018,9,4,7,0,31.0,41.0,1.9,16.2,49.0,38.26,28.39
2018,9,4,7,15,15.5,51.5,1.85,16.4,55.5,47.67,34.79
2018,9,4,7,30,0.0,62.0,1.8,16.6,62.0,57.66,43.29
2018,9,4,7,45,0.0,80.5,1.75,16.85,80.5,74.65,57.37
2018,9,4,8,0,0.0,99.0,1.7,17.1,99.0,91.34,70.97
2018,9,4,8,15,0.0,116.0,1.65,17.4,116.0,106.82,83.37
2018,9,4,8,30,0.0,133.0,1.6,17.7,133.0,122.42,95.68
2018,9,4,8,45,2.0,154.5,1.55,17.95,155.5,142.9,111.78
2018,9,4,9,0,4.0,176.0,1.5,18.2,178.0,163.78,128.0
2018,9,4,9,15,11.0,207.0,1.45,18.5,214.0,196.07,153.05
2018,9,4,9,30,18.0,238.0,1.4,18.8,250.0,229.41,178.54
2018,9,4,9,45,21.5,257.0,1.4,19.05,272.5,250.73,194.49
2018,9,4,10,0,25.0,276.0,1.4,19.3,295.0,272.53,210.7
2018,9,4,10,15,38.5,304.5,1.4,19.55,334.5,312.97,241.11
2018,9,4,10,30,52.0,333.0,1.4,19.8,374.0,353.66,271.22
2018,9,4,10,45,96.0,365.0,1.4,20.0,443.5,422.98,322.89
2018,9,4,11,0,140.0,397.0,1.4,20.2,513.0,502.01,380.24
2018,9,4,11,15,148.5,406.5,1.5,20.35,531.5,527.23,397.99
2018,9,4,11,30,157.0,416.0,1.6,20.5,550.0,552.62,416.21
2018,9,4,11,45,159.5,420.0,1.65,20.65,557.0,567.05,426.27
2018,9,4,12,0,162.0,424.0,1.7,20.8,564.0,580.99,436.07
2018,9,4,12,15,149.5,423.0,1.9,20.85,552.0,574.97,432.31
2018,9,4,12,30,137.0,422.0,2.1,20.9,540.0,567.77,427.77
2018,9,4,12,45,130.0,415.0,2.25,21.0,526.0,558.55,421.7
2018,9,4,13,0,123.0,408.0,2.4,21.1,512.0,548.42,414.96
2018,9,4,13,15,104.0,393.0,2.6,21.05,479.5,503.66,383.27
2018,9,4,13,30,85.0,378.0,2.8,21.0,447.0,470.97,359.93
2018,9,4,13,45,131.0,343.0,3.05,20.95,446.0,493.73,379.84
2018,9,4,14,0,177.0,308.0,3.3,20.9,445.0,501.15,388.37
2018,9,4,14,15,511.5,210.0,3.5,20.75,582.0,742.67,576.01
2018,9,4,14,30,846.0,112.0,3.7,20.6,719.0,943.55,719.67
2018,9,4,14,45,832.5,110.0,3.9,20.4,680.5,912.53,699.74
2018,9,4,15,0,819.0,108.0,4.1,20.2,642.0,878.8,679.44
2018,9,4,15,15,762.5,112.5,4.1,20.2,583.0,812.49,634.03
2018,9,4,15,30,706.0,117.0,4.1,20.2,524.0,750.63,591.27
2018,9,4,15,45,530.0,128.5,4.25,19.75,419.5,597.72,479.87
2018,9,4,16,0,354.0,140.0,4.4,19.3,315.0,449.26,364.97
2018,9,4,16,15,263.0,137.0,4.4,18.95,259.0,352.53,288.4
2018,9,4,16,30,172.0,134.0,4.4,18.6,203.0,266.16,217.91
2018,9,4,16,45,175.0,120.0,4.4,18.25,181.5,255.55,209.68
2018,9,4,17,0,178.0,106.0,4.4,17.9,160.0,233.74,191.67
2018,9,4,17,15,156.0,90.0,4.35,17.5,131.0,195.44,159.09
2018,9,4,17,30,134.0,74.0,4.3,17.1,102.0,151.63,121.28
2018,9,4,17,45,84.0,54.5,4.3,16.75,70.5,101.79,78.07
2018,9,4,18,0,34.0,35.0,4.3,16.4,39.0,51.37,34.36
2018,9,4,18,15,21.5,20.0,4.15,16.2,22.0,31.26,0.0
2018,9,4,18,30,9.0,5.0,4.0,16.0,5.0,7.07,0.0
2018,9,4,18,45,4.5,2.5,3.9,15.85,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.7,14.45,2.0,1.91,0.0
2018,9,5,6,0,0.0,4.0,1.6,14.6,4.0,3.7,0.0
2018,9,5,6,15,0.0,8.5,1.5,14.8,8.5,7.87,0.74
2018,9,5,6,30,0.0,13.0,1.4,15.0,13.0,12.04,4.87
2018,9,5,6,45,0.0,19.0,1.35,15.25,19.0,17.61,9.99
2018,9,5,7,0,0.0,25.0,1.3,15.5,25.0,23.18,15.08
2018,9,5,7,15,0.0,28.5,1.25,15.75,28.5,26.44,16.99
2018,9,5,7,30,0.0,32.0,1.2,16.0,32.0,29.7,19.73
2018,9,5,7,45,0.0,45.0,1.15,16.25,45.0,41.81,29.91
2018,9,5,8,0,0.0,58.0,1.1,16.5,58.0,53.93,39.97
2018,9,5,8,15,0.0,78.5,1.2,16.8,78.5,73.09,55.72
2018,9,5,8,30,0.0,99.0,1.3,17.1,99.0,91.96,71.0
2018,9,5,8,45,0.0,108.5,1.4,17.35,108.5,100.75,77.87
2018,9,5,9,0,0.0,118.0,1.5,17.6,118.0,109.58,84.74
2018,9,5,9,15,0.5,134.5,1.7,17.8,135.0,125.12,97.01
2018,9,5,9,30,1.0,151.0,1.9,18.0,152.0,140.8,109.31
2018,9,5,9,45,4.0,178.0,2.1,18.25,181.0,167.81,130.56
2018,9,5,10,0,7.0,205.0,2.3,18.5,210.0,195.32,152.0
2018,9,5,10,15,13.0,239.0,2.45,18.6,249.0,231.95,180.53
2018,9,5,10,30,19.0,273.0,2.6,18.7,288.0,269.46,209.46
2018,9,5,10,45,26.0,301.0,2.8,18.8,322.0,307.25,238.43
2018,9,5,11,0,33.0,329.0,3.0,18.9,356.0,342.94,265.59
2018,9,5,11,15,32.5,332.0,3.1,18.95,359.0,348.6,269.65
2018,9,5,11,30,32.0,335.0,3.2,19.0,362.0,354.12,273.73
2018,9,5,11,45,32.0,339.5,3.3,19.05,367.0,361.46,279.24
2018,9,5,12,0,32.0,344.0,3.4,19.1,372.0,368.72,284.71
2018,9,5,12,15,30.5,339.5,3.5,19.05,366.0,365.24,282.19
2018,9,5,12,30,29.0,335.0,3.6,19.0,360.0,361.45,279.51
2018,9,5,12,45,27.5,327.5,3.75,18.95,351.0,354.28,274.34
2018,9,5,13,0,26.0,320.0,3.9,18.9,342.0,346.81,268.97
2018,9,5,13,15,87.5,304.0,4.0,18.8,375.5,405.03,316.44
2018,9,5,13,30,149.0,288.0,4.1,18.7,409.0,450.35,353.68
2018,9,5,13,45,86.0,283.5,4.25,18.6,353.0,384.65,301.82
2018,9,5,14,0,23.0,279.0,4.4,18.5,297.0,293.28,229.54
2018,9,5,14,15,18.0,254.0,4.45,18.35,267.5,263.45,206.79
2018,9,5,14,30,13.0,229.0,4.5,18.2,238.0,233.64,183.7
2018,9,5,14,45,13.5,224.0,4.6,18.0,233.0,229.56,181.1
2018,9,5,15,0,14.0,219.0,4.7,17.8,228.0,225.51,178.5
2018,9,5,15,15,16.0,210.5,4.7,17.8,220.0,219.16,173.98
2018,9,5,15,30,18.0,202.0,4.7,17.8,212.0,212.75,169.41
2018,9,5,15,45,21.5,190.5,4.85,17.4,201.5,204.3,163.53
2018,9,5,16,0,25.0,179.0,5.0,17.0,191.0,195.66,157.42
2018,9,5,16,15,38.5,163.5,5.0,16.75,180.0,198.95,161.17
2018,9,5,16,30,52.0,148.0,5.0,16.5,169.0,191.18,155.68
2018,9,5,16,45,62.5,131.0,5.0,16.25,152.5,178.45,145.72
2018,9,5,17,0,73.0,114.0,5.0,16.0,136.0,164.67,134.44
2018,9,5,17,15,62.5,92.0,4.95,15.75,108.0,132.15,106.66
2018,9,5,17,30,52.0,70.0,4.9,15.5,80.0,100.32,79.0
2018,9,5,17,45,39.0,49.5,4.85,15.25,56.0,70.01,52.34
2018,9,5,18,0,26.0,29.0,4.8,15.0,32.0,40.18,25.37
2018,9,5,18,15,17.0,16.5,4.75,14.85,18.0,22.12,0.0
2018,9,5,18,30,8.0,4.0,4.7,14.7,4.0,5.84,0.0
2018,9,5,18,45,4.0,2.0,4.6,14.6,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.6,13.55,1.5,1.43,0.0
2018,9,6,6,0,0.0,3.0,2.5,13.7,3.0,2.77,0.0
2018,9,6,6,15,0.0,6.5,2.4,13.85,6.5,6.01,0.0
2018,9,6,6,30,0.0,10.0,2.3,14.0,10.0,9.26,2.45
2018,9,6,6,45,0.0,15.0,2.25,14.2,15.0,13.89,6.72
2018,9,6,7,0,0.0,20.0,2.2,14.4,20.0,18.54,10.98
2018,9,6,7,15,0.0,29.0,2.2,14.65,29.0,26.9,17.45
2018,9,6,7,30,0.0,38.0,2.2,14.9,38.0,35.28,24.58
2018,9,6,7,45,0.0,46.0,2.15,15.2,46.0,42.74,30.81
2018,9,6,8,0,0.0,54.0,2.1,15.5,54.0,50.2,36.98
2018,9,6,8,15,0.0,88.0,2.25,15.8,88.0,81.84,63.27
2018,9,6,8,30,0.0,122.0,2.4,16.1,122.0,112.62,88.4
2018,9,6,8,45,1.5,148.5,2.5,16.45,149.5,137.36,108.17
2018,9,6,9,0,3.0,175.0,2.6,16.8,177.0,162.46,128.01
2018,9,6,9,15,8.5,199.5,2.8,17.1,205.0,188.12,148.13
2018,9,6,9,30,14.0,224.0,3.0,17.4,233.0,214.58,168.77
2018,9,6,9,45,13.5,231.5,3.2,17.65,241.0,222.68,174.72
2018,9,6,10,0,13.0,239.0,3.4,17.9,249.0,230.7,180.64
2018,9,6,10,15,12.5,241.0,3.6,18.1,250.5,233.51,182.51
2018,9,6,10,30,12.0,243.0,3.8,18.3,252.0,236.2,184.3
2018,9,6,10,45,15.5,264.5,3.95,18.45,277.0,260.31,202.98
2018,9,6,11,0,19.0,286.0,4.1,18.6,302.0,284.89,221.88
2018,9,6,11,15,20.5,295.5,4.2,18.75,313.0,296.68,230.77
2018,9,6,11,30,22.0,305.0,4.3,18.9,324.0,308.59,239.81
2018,9,6,11,45,36.5,336.5,4.4,19.0,368.0,362.71,281.65
2018,9,6,12,0,51.0,368.0,4.5,19.1,412.0,411.07,318.63
2018,9,6,12,15,57.5,376.0,4.5,19.15,425.5,428.69,331.97
2018,9,6,12,30,64.0,384.0,4.5,19.2,439.0,446.47,345.53
2018,9,6,12,45,59.5,376.5,4.5,19.3,427.0,437.21,338.4
2018,9,6,13,0,55.0,369.0,4.5,19.4,415.0,427.47,331.03
2018,9,6,13,15,61.0,366.0,4.55,19.45,416.0,432.54,335.44
2018,9,6,13,30,67.0,363.0,4.6,19.5,417.0,437.39,339.69
2018,9,6,13,45,127.0,333.0,4.65,19.5,431.5,479.18,374.23
2018,9,6,14,0,187.0,303.0,4.7,19.5,446.0,505.47,397.02
2018,9,6,14,15,542.5,196.0,4.7,19.5,586.0,762.04,598.63
2018,9,6,14,30,898.0,89.0,4.7,19.5,726.0,955.48,737.54
2018,9,6,14,45,886.5,87.5,4.7,19.45,687.5,925.68,716.88
2018,9,6,15,0,875.0,86.0,4.7,19.4,649.0,892.99,695.63
2018,9,6,15,15,859.5,83.5,4.7,19.4,605.0,852.97,668.86
2018,9,6,15,30,844.0,81.0,4.7,19.4,561.0,810.75,640.27
2018,9,6,15,45,823.0,78.5,4.75,19.15,512.5,768.58,612.23
2018,9,6,16,0,802.0,76.0,4.8,18.9,464.0,718.48,577.7
2018,9,6,16,15,772.0,73.0,4.85,18.65,412.5,660.32,536.25
2018,9,6,16,30,742.0,70.0,4.9,18.4,361.0,602.34,493.57
2018,9,6,16,45,700.0,65.5,4.9,18.15,308.5,535.53,440.64
2018,9,6,17,0,658.0,61.0,4.9,17.9,256.0,473.77,389.76
2018,9,6,17,15,595.5,55.0,4.9,17.55,204.5,399.38,326.88
2018,9,6,17,30,533.0,49.0,4.9,17.2,153.0,330.3,266.17
2018,9,6,17,45,396.5,39.5,4.85,16.85,103.5,231.88,180.67
2018,9,6,18,0,260.0,30.0,4.8,16.5,54.0,148.56,102.97
2018,9,6,18,15,145.0,17.0,4.8,16.3,29.0,72.52,0.0
2018,9,6,18,30,30.0,4.0,4.8,16.1,4.0,3.81,0.0
2018,9,6,18,45,15.0,2.0,4.75,15.9,2.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,5,45,5.5,2.0,2.85,13.9,2.0,0.0,0.0
2018,9,7,6,0,11.0,4.0,2.8,14.1,4.0,3.81,0.0
2018,9,7,6,15,5.5,9.0,2.8,14.35,9.0,8.45,1.05
2018,9,7,6,30,0.0,14.0,2.8,14.6,14.0,12.97,5.65
2018,9,7,6,45,0.0,21.0,2.85,14.9,21.0,19.46,11.62
2018,9,7,7,0,0.0,28.0,2.9,15.2,28.0,25.97,17.54
2018,9,7,7,15,0.0,37.0,2.9,15.5,37.0,34.35,23.72
2018,9,7,7,30,0.0,46.0,2.9,15.8,46.0,42.73,30.8
2018,9,7,7,45,0.0,55.5,2.9,16.15,55.5,51.59,38.17
2018,9,7,8,0,0.0,65.0,2.9,16.5,65.0,60.46,45.44
2018,9,7,8,15,0.0,90.0,2.95,16.8,90.0,83.63,64.52
2018,9,7,8,30,0.0,115.0,3.0,17.1,115.0,106.35,82.95
2018,9,7,8,45,1.5,144.5,3.0,17.4,145.5,133.78,104.95
2018,9,7,9,0,3.0,174.0,3.0,17.7,176.0,161.57,126.95
2018,9,7,9,15,5.0,187.5,3.05,18.0,191.0,175.57,137.68
2018,9,7,9,30,7.0,201.0,3.1,18.3,206.0,189.86,148.6
2018,9,7,9,45,9.0,214.5,3.15,18.55,221.0,204.42,159.72
2018,9,7,10,0,11.0,228.0,3.2,18.8,236.0,219.26,171.01
2018,9,7,10,15,16.0,254.0,3.25,19.0,266.0,248.1,193.27
2018,9,7,10,30,21.0,280.0,3.3,19.2,296.0,277.63,215.86
2018,9,7,10,45,31.0,309.5,3.35,19.45,334.5,319.62,247.93
2018,9,7,11,0,41.0,339.0,3.4,19.7,373.0,359.57,278.05
2018,9,7,11,15,46.0,353.5,3.5,19.8,392.0,381.66,294.58
2018,9,7,11,30,51.0,368.0,3.6,19.9,411.0,404.19,311.45
2018,9,7,11,45,55.5,375.5,3.7,20.05,422.5,419.54,322.88
2018,9,7,12,0,60.0,383.0,3.8,20.2,434.0,435.03,334.46
2018,9,7,12,15,87.0,396.5,4.0,20.25,470.5,478.17,367.67
2018,9,7,12,30,114.0,410.0,4.2,20.3,507.0,533.86,409.75
2018,9,7,12,45,108.0,404.0,4.45,20.4,495.0,513.95,395.38
2018,9,7,13,0,102.0,398.0,4.7,20.5,483.0,504.99,389.32
2018,9,7,13,15,102.5,376.5,4.9,20.45,460.5,485.03,375.5
2018,9,7,13,30,103.0,355.0,5.1,20.4,438.0,464.36,361.06
2018,9,7,13,45,143.5,327.0,5.35,20.35,438.5,488.91,382.27
2018,9,7,14,0,184.0,299.0,5.6,20.3,439.0,498.17,392.0
2018,9,7,14,15,547.0,194.5,5.8,20.2,585.5,764.03,603.33
2018,9,7,14,30,910.0,90.0,6.0,20.1,732.0,966.45,752.36
2018,9,7,14,45,898.5,88.5,6.15,20.0,693.0,936.35,732.36
2018,9,7,15,0,887.0,87.0,6.3,19.9,654.0,903.31,711.27
2018,9,7,15,15,871.5,84.0,6.3,19.9,609.0,862.31,683.15
2018,9,7,15,30,856.0,81.0,6.3,19.9,564.0,819.07,653.15
2018,9,7,15,45,834.5,78.5,6.45,19.6,515.0,776.04,624.25
2018,9,7,16,0,813.0,76.0,6.6,19.3,466.0,725.08,588.66
2018,9,7,16,15,783.5,72.5,6.6,19.0,414.0,666.22,545.69
2018,9,7,16,30,754.0,69.0,6.6,18.7,362.0,607.46,501.5
2018,9,7,16,45,697.5,66.0,6.55,18.45,306.0,532.77,441.15
2018,9,7,17,0,641.0,63.0,6.5,18.2,250.0,464.78,384.27
2018,9,7,17,15,527.5,58.5,6.4,17.8,191.5,366.24,300.85
2018,9,7,17,30,414.0,54.0,6.3,17.4,133.0,278.18,224.43
2018,9,7,17,45,255.0,39.0,6.15,17.05,83.0,168.26,130.15
2018,9,7,18,0,96.0,24.0,6.0,16.7,33.0,70.52,45.09
2018,9,7,18,15,61.0,14.0,5.85,16.5,18.5,31.79,0.0
2018,9,7,18,30,26.0,4.0,5.7,16.3,4.0,0.0,0.0
2018,9,7,18,45,13.0,2.0,5.55,16.1,2.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,5.25,15.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,8,5,45,101.5,9.0,4.75,14.7,13.0,0.0,0.0
2018,9,8,6,0,203.0,18.0,4.8,14.9,26.0,17.16,0.0
2018,9,8,6,15,348.5,27.0,4.85,15.2,65.5,21.58,11.1
2018,9,8,6,30,494.0,36.0,4.9,15.5,105.0,27.64,18.26
2018,9,8,6,45,486.5,48.0,4.95,15.8,140.0,35.8,25.91
2018,9,8,7,0,479.0,60.0,5.0,16.1,175.0,43.44,32.91
2018,9,8,7,15,391.5,87.5,5.0,16.35,196.5,66.96,53.79
2018,9,8,7,30,304.0,115.0,5.0,16.6,218.0,113.99,79.35
2018,9,8,7,45,286.0,141.5,4.95,16.85,251.0,154.55,111.3
2018,9,8,8,0,268.0,168.0,4.9,17.1,284.0,193.42,144.46
2018,9,8,8,15,315.5,181.0,4.9,17.35,333.5,236.43,179.4
2018,9,8,8,30,363.0,194.0,4.9,17.6,383.0,284.93,219.45
2018,9,8,8,45,415.5,199.0,4.9,17.85,434.5,332.8,259.17
2018,9,8,9,0,468.0,204.0,4.9,18.1,486.0,387.65,304.3
2018,9,8,9,15,639.0,160.0,4.9,18.3,573.0,462.68,365.13
2018,9,8,9,30,810.0,116.0,4.9,18.5,660.0,553.24,437.99
2018,9,8,9,45,861.5,102.0,4.95,18.7,708.5,614.36,487.04
2018,9,8,10,0,913.0,88.0,5.0,18.9,757.0,677.51,536.74
2018,9,8,10,15,921.0,89.5,5.05,19.05,786.5,727.86,575.0
2018,9,8,10,30,929.0,91.0,5.1,19.2,816.0,776.34,609.5
2018,9,8,10,45,933.5,92.5,5.15,19.35,838.0,820.01,640.2
2018,9,8,11,0,938.0,94.0,5.2,19.5,860.0,861.08,668.84
2018,9,8,11,15,941.0,94.5,5.3,19.6,874.0,897.08,694.15
2018,9,8,11,30,944.0,95.0,5.4,19.7,888.0,930.01,717.28
2018,9,8,11,45,944.5,95.0,5.55,19.8,893.5,956.94,736.51
2018,9,8,12,0,945.0,95.0,5.7,19.9,899.0,980.38,753.41
2018,9,8,12,15,947.5,93.5,5.85,20.0,897.5,1000.53,768.11
2018,9,8,12,30,950.0,92.0,6.0,20.1,896.0,1017.03,780.38
2018,9,8,12,45,951.0,89.0,6.15,20.2,886.0,1026.69,788.02
2018,9,8,13,0,952.0,86.0,6.3,20.3,876.0,1032.46,793.11
2018,9,8,13,15,948.0,85.5,6.4,20.3,857.5,1032.18,794.11
2018,9,8,13,30,944.0,85.0,6.5,20.3,839.0,1028.01,792.55
2018,9,8,13,45,938.0,83.5,6.6,20.35,813.0,1016.9,786.07
2018,9,8,14,0,932.0,82.0,6.7,20.4,787.0,1002.02,777.04
2018,9,8,14,15,923.5,81.5,6.75,20.35,754.5,982.27,764.65
2018,9,8,14,30,915.0,81.0,6.8,20.3,722.0,959.09,749.86
2018,9,8,14,45,904.0,79.0,6.8,20.3,683.0,928.59,729.39
2018,9,8,15,0,893.0,77.0,6.8,20.3,644.0,895.11,706.72
2018,9,8,15,15,878.0,75.0,6.8,20.3,600.0,855.41,679.35
2018,9,8,15,30,863.0,73.0,6.8,20.3,556.0,813.44,650.09
2018,9,8,15,45,844.0,70.5,6.85,20.05,508.0,765.7,616.9
2018,9,8,16,0,825.0,68.0,6.9,19.8,460.0,716.57,582.07
2018,9,8,16,15,798.5,65.5,6.85,19.5,409.5,666.55,545.72
2018,9,8,16,30,772.0,63.0,6.8,19.2,359.0,610.47,503.66
2018,9,8,16,45,731.0,59.5,6.75,18.85,306.0,544.27,450.26
