Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,16,30,328.0,95.0,6.8,16.0,204.0,340.01,285.21
2018,9,18,16,45,288.5,83.5,6.8,15.7,167.5,287.71,240.63
2018,9,18,17,0,249.0,72.0,6.8,15.4,131.0,238.7,197.75
2018,9,18,17,15,154.5,54.5,6.75,15.15,88.0,148.35,119.52
2018,9,18,17,30,60.0,37.0,6.7,14.9,45.0,70.99,52.77
2018,9,18,17,45,33.0,23.0,6.65,14.6,27.0,41.77,23.74
2018,9,18,18,0,6.0,9.0,6.6,14.3,9.0,10.53,0.0
2018,9,18,18,15,3.0,4.5,6.45,14.2,4.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.85,13.85,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,5.2,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.7,12.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,19,5,45,3.5,2.5,4.55,13.3,2.5,0.0,0.0
2018,9,19,6,0,7.0,5.0,4.6,13.4,5.0,4.77,0.0
2018,9,19,6,15,53.0,20.0,4.55,13.65,25.5,16.7,0.0
2018,9,19,6,30,99.0,35.0,4.5,13.9,46.0,28.68,18.5
2018,9,19,6,45,218.0,51.0,4.5,14.15,92.0,38.71,28.33
2018,9,19,7,0,337.0,67.0,4.5,14.4,138.0,49.93,38.73
2018,9,19,7,15,189.0,91.5,4.3,14.6,133.5,71.02,57.68
2018,9,19,7,30,41.0,116.0,4.1,14.8,129.0,101.72,79.43
2018,9,19,7,45,63.5,136.5,3.85,15.0,160.5,126.3,98.47
2018,9,19,8,0,86.0,157.0,3.6,15.2,192.0,153.91,120.29
2018,9,19,8,15,134.0,172.5,3.4,15.5,234.5,185.13,144.49
2018,9,19,8,30,182.0,188.0,3.2,15.8,277.0,224.27,175.74
2018,9,19,8,45,270.0,200.5,2.95,16.05,347.0,280.44,220.35
2018,9,19,9,0,358.0,213.0,2.7,16.3,417.0,347.88,274.01
2018,9,19,9,15,601.5,161.0,2.6,16.6,533.0,444.02,349.88
2018,9,19,9,30,845.0,109.0,2.5,16.9,649.0,561.66,441.65
2018,9,19,9,45,857.5,111.0,2.4,17.25,684.5,616.13,483.22
2018,9,19,10,0,870.0,113.0,2.3,17.6,720.0,669.73,523.05
2018,9,19,10,15,879.0,114.5,2.3,17.95,749.0,717.45,557.96
2018,9,19,10,30,888.0,116.0,2.3,18.3,778.0,764.58,590.59
2018,9,19,10,45,894.0,117.0,2.3,18.6,799.0,806.96,618.55
2018,9,19,11,0,900.0,118.0,2.3,18.9,820.0,846.9,644.55
2018,9,19,11,15,904.0,118.5,2.4,19.15,833.5,882.05,668.0
2018,9,19,11,30,908.0,119.0,2.5,19.4,847.0,914.26,689.43
2018,9,19,11,45,909.5,119.0,2.55,19.65,852.0,940.64,706.48
2018,9,19,12,0,911.0,119.0,2.6,19.9,857.0,963.66,721.34
2018,9,19,12,15,910.5,118.5,2.75,20.05,853.5,980.82,733.58
2018,9,19,12,30,910.0,118.0,2.9,20.2,850.0,994.36,743.55
2018,9,19,12,45,907.0,117.5,3.05,20.35,838.5,1001.83,749.61
2018,9,19,13,0,904.0,117.0,3.2,20.5,827.0,1005.56,753.34
2018,9,19,13,15,899.5,115.5,3.4,20.5,807.5,1002.99,753.8
2018,9,19,13,30,895.0,114.0,3.6,20.5,788.0,996.7,751.86
2018,9,19,13,45,887.0,112.5,3.8,20.55,761.0,983.38,745.05
2018,9,19,14,0,879.0,111.0,4.0,20.6,734.0,966.54,735.85
2018,9,19,14,15,868.0,109.0,4.2,20.55,699.5,951.14,727.93
2018,9,19,14,30,857.0,107.0,4.4,20.5,665.0,924.22,711.87
2018,9,19,14,45,840.5,104.5,4.6,20.45,624.0,888.78,690.28
2018,9,19,15,0,824.0,102.0,4.8,20.4,583.0,850.8,666.46
2018,9,19,15,15,803.5,99.0,4.8,20.4,537.5,806.6,636.35
2018,9,19,15,30,783.0,96.0,4.8,20.4,492.0,760.65,604.6
2018,9,19,15,45,754.0,92.0,5.15,20.05,442.5,705.58,567.74
2018,9,19,16,0,725.0,88.0,5.5,19.7,393.0,654.03,532.21
2018,9,19,16,15,683.5,83.0,5.55,19.35,340.5,588.97,482.99
2018,9,19,16,30,642.0,78.0,5.6,19.0,288.0,525.42,432.59
2018,9,19,16,45,582.0,71.0,5.65,18.65,236.0,450.5,371.14
2018,9,19,17,0,522.0,64.0,5.7,18.3,184.0,379.8,310.95
2018,9,19,17,15,428.0,54.5,5.65,17.8,136.0,294.42,237.02
2018,9,19,17,30,334.0,45.0,5.6,17.3,88.0,217.7,168.5
2018,9,19,17,45,206.0,30.0,5.55,16.8,52.5,132.25,79.29
2018,9,19,18,0,78.0,15.0,5.5,16.3,17.0,39.43,0.0
2018,9,19,18,15,39.0,7.5,5.4,16.1,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,5,45,30.0,4.5,1.8,15.1,5.0,0.0,0.0
2018,9,20,6,0,60.0,9.0,1.8,15.2,10.0,8.58,0.0
2018,9,20,6,15,194.0,22.5,1.85,15.65,40.5,18.85,0.0
2018,9,20,6,30,328.0,36.0,1.9,16.1,71.0,29.29,18.7
2018,9,20,6,45,428.0,45.5,1.9,16.6,118.0,35.3,25.07
2018,9,20,7,0,528.0,55.0,1.9,17.1,165.0,41.1,30.57
2018,9,20,7,15,590.5,62.0,1.9,17.55,217.0,45.36,34.49
2018,9,20,7,30,653.0,69.0,1.9,18.0,269.0,94.94,51.49
2018,9,20,7,45,695.0,73.5,1.9,18.45,321.0,147.44,86.87
2018,9,20,8,0,737.0,78.0,1.9,18.9,373.0,207.84,135.56
2018,9,20,8,15,766.5,82.0,1.8,19.4,423.5,265.82,185.53
2018,9,20,8,30,796.0,86.0,1.7,19.9,474.0,326.61,238.07
2018,9,20,8,45,817.5,89.0,1.65,20.4,520.5,386.01,288.81
2018,9,20,9,0,839.0,92.0,1.6,20.9,567.0,446.63,338.89
2018,9,20,9,15,857.0,93.5,1.55,21.35,609.0,505.05,385.61
2018,9,20,9,30,875.0,95.0,1.5,21.8,651.0,564.16,431.0
2018,9,20,9,45,889.5,95.0,1.5,22.2,687.0,618.56,471.75
2018,9,20,10,0,904.0,95.0,1.5,22.6,723.0,672.11,510.56
2018,9,20,10,15,912.0,96.5,1.5,22.85,751.5,721.6,545.57
2018,9,20,10,30,920.0,98.0,1.5,23.1,780.0,769.18,576.69
2018,9,20,10,45,925.5,98.5,1.55,23.4,801.0,811.68,604.05
2018,9,20,11,0,931.0,99.0,1.6,23.7,822.0,851.59,629.47
2018,9,20,11,15,934.5,99.5,1.65,23.8,835.0,887.07,652.3
2018,9,20,11,30,938.0,100.0,1.7,23.9,848.0,919.47,673.07
2018,9,20,11,45,939.0,100.5,1.8,23.95,853.0,946.42,691.06
2018,9,20,12,0,940.0,101.0,1.9,24.0,858.0,969.88,706.91
2018,9,20,12,15,940.0,100.5,2.0,24.05,855.0,987.75,719.27
2018,9,20,12,30,940.0,100.0,2.1,24.1,852.0,1001.9,729.41
2018,9,20,12,45,938.0,99.0,2.2,24.1,840.5,1009.81,735.84
2018,9,20,13,0,936.0,98.0,2.3,24.1,829.0,1013.85,739.98
2018,9,20,13,15,931.0,97.5,2.35,24.05,809.5,1011.69,739.89
2018,9,20,13,30,926.0,97.0,2.4,24.0,790.0,1005.71,737.51
2018,9,20,13,45,919.5,95.0,2.5,23.95,762.5,992.81,731.29
2018,9,20,14,0,913.0,93.0,2.6,23.9,735.0,976.22,722.75
2018,9,20,14,15,902.5,91.5,2.65,23.8,701.0,952.94,709.47
2018,9,20,14,30,892.0,90.0,2.7,23.7,667.0,926.39,694.02
2018,9,20,14,45,878.5,87.5,2.7,23.6,626.5,892.91,673.41
2018,9,20,15,0,865.0,85.0,2.7,23.5,586.0,856.7,650.82
2018,9,20,15,15,835.0,85.0,2.7,23.5,537.5,814.21,623.38
2018,9,20,15,30,805.0,85.0,2.7,23.5,489.0,763.29,589.63
2018,9,20,15,45,790.0,79.0,2.75,23.2,442.0,715.85,558.7
2018,9,20,16,0,775.0,73.0,2.8,22.9,395.0,666.85,525.78
2018,9,20,16,15,738.0,69.0,2.8,22.4,343.0,603.95,481.58
2018,9,20,16,30,701.0,65.0,2.8,21.9,291.0,541.98,434.68
2018,9,20,16,45,646.0,59.0,2.85,21.45,238.5,472.02,379.43
2018,9,20,17,0,591.0,53.0,2.9,21.0,186.0,402.63,322.22
2018,9,20,17,15,502.0,45.0,2.9,20.4,137.0,318.61,251.21
2018,9,20,17,30,413.0,37.0,2.9,19.8,88.0,243.14,184.23
2018,9,20,17,45,260.0,25.0,2.85,19.2,52.0,144.21,76.53
2018,9,20,18,0,107.0,13.0,2.8,18.6,16.0,46.54,0.0
2018,9,20,18,15,53.5,6.5,2.75,18.35,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.7,17.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,5,45,32.5,4.5,1.2,15.0,4.5,0.0,0.0
2018,9,21,6,0,65.0,9.0,1.2,15.0,9.0,8.58,0.0
2018,9,21,6,15,201.5,22.0,1.25,15.4,39.5,18.51,0.0
2018,9,21,6,30,338.0,35.0,1.3,15.8,70.0,28.49,17.93
2018,9,21,6,45,436.0,44.5,1.4,16.15,116.5,34.55,24.44
2018,9,21,7,0,534.0,54.0,1.5,16.5,163.0,40.39,30.01
2018,9,21,7,15,596.0,60.0,1.55,16.8,214.5,43.44,32.9
2018,9,21,7,30,658.0,66.0,1.6,17.1,266.0,92.45,49.54
2018,9,21,7,45,525.5,92.0,1.7,17.45,270.0,141.53,89.73
2018,9,21,8,0,393.0,118.0,1.8,17.8,274.0,173.34,122.09
2018,9,21,8,15,257.0,161.0,1.85,18.15,268.5,204.54,154.18
2018,9,21,8,30,121.0,204.0,1.9,18.5,263.0,218.64,170.22
2018,9,21,8,45,120.0,219.5,2.0,18.9,282.5,242.03,189.12
2018,9,21,9,0,119.0,235.0,2.1,19.3,302.0,265.24,207.5
2018,9,21,9,15,120.0,257.0,2.1,19.7,329.0,295.04,230.53
2018,9,21,9,30,121.0,279.0,2.1,20.1,356.0,325.11,253.3
2018,9,21,9,45,144.5,299.5,2.1,20.45,396.0,367.2,285.13
2018,9,21,10,0,168.0,320.0,2.1,20.8,436.0,411.66,318.26
2018,9,21,10,15,203.0,328.0,2.05,21.05,474.0,454.2,349.83
2018,9,21,10,30,238.0,336.0,2.0,21.3,512.0,499.28,382.88
2018,9,21,10,45,289.0,334.0,2.0,21.55,553.5,555.07,423.72
2018,9,21,11,0,340.0,332.0,2.0,21.8,595.0,608.45,462.25
2018,9,21,11,15,353.0,334.0,1.95,21.95,611.0,636.49,481.5
2018,9,21,11,30,366.0,336.0,1.9,22.1,627.0,664.05,500.37
2018,9,21,11,45,353.5,341.5,1.9,22.2,623.5,671.92,505.19
2018,9,21,12,0,341.0,347.0,1.9,22.3,620.0,677.87,508.82
2018,9,21,12,15,300.0,353.5,1.9,22.25,593.0,656.63,493.16
2018,9,21,12,30,259.0,360.0,1.9,22.2,566.0,632.87,475.86
2018,9,21,12,45,227.5,347.0,1.9,22.2,526.0,594.99,449.03
2018,9,21,13,0,196.0,334.0,1.9,22.2,486.0,541.91,411.35
2018,9,21,13,15,136.5,335.0,1.9,22.05,439.5,488.86,372.12
2018,9,21,13,30,77.0,336.0,1.9,21.9,393.0,421.35,321.66
2018,9,21,13,45,198.0,294.0,1.95,21.7,434.0,505.45,389.13
2018,9,21,14,0,319.0,252.0,2.0,21.5,475.0,586.35,452.25
2018,9,21,14,15,597.0,171.5,2.05,21.35,564.0,772.18,591.31
2018,9,21,14,30,875.0,91.0,2.1,21.2,653.0,910.04,686.26
2018,9,21,14,45,861.0,89.0,2.15,21.0,613.0,877.04,664.99
2018,9,21,15,0,847.0,87.0,2.2,20.8,573.0,848.65,648.44
2018,9,21,15,15,799.0,88.0,2.2,20.8,517.5,785.72,606.53
2018,9,21,15,30,751.0,89.0,2.2,20.8,462.0,722.74,563.99
2018,9,21,15,45,752.0,82.0,2.25,20.35,423.0,688.26,542.47
2018,9,21,16,0,753.0,75.0,2.3,19.9,384.0,651.14,518.15
2018,9,21,16,15,715.0,70.5,2.3,19.5,332.5,587.91,472.7
2018,9,21,16,30,677.0,66.0,2.3,19.1,281.0,529.27,427.67
2018,9,21,16,45,532.0,62.0,2.3,18.75,212.0,407.04,330.57
2018,9,21,17,0,387.0,58.0,2.3,18.4,143.0,297.53,240.58
2018,9,21,17,15,256.0,45.0,2.35,17.9,95.0,194.45,154.15
2018,9,21,17,30,125.0,32.0,2.4,17.4,47.0,99.92,74.0
2018,9,21,17,45,69.0,19.0,2.45,16.95,26.5,54.34,21.22
2018,9,21,18,0,13.0,6.0,2.5,16.5,6.0,9.83,0.0
2018,9,21,18,15,6.5,3.0,2.45,16.25,3.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,22,5,45,6.0,1.5,1.9,13.4,1.5,0.0,0.0
2018,9,22,6,0,12.0,3.0,1.9,13.5,3.0,2.86,0.0
2018,9,22,6,15,13.5,7.0,1.9,13.75,8.0,6.56,0.0
2018,9,22,6,30,15.0,11.0,1.9,14.0,13.0,10.24,2.81
2018,9,22,6,45,7.5,17.0,1.9,14.25,18.0,15.98,8.37
2018,9,22,7,0,0.0,23.0,1.9,14.5,23.0,21.32,13.34
2018,9,22,7,15,0.0,36.0,1.8,14.8,36.0,33.42,24.26
2018,9,22,7,30,0.0,49.0,1.7,15.1,49.0,45.53,33.31
2018,9,22,7,45,0.0,72.0,1.6,15.35,72.0,66.81,51.26
2018,9,22,8,0,0.0,95.0,1.5,15.6,95.0,87.5,68.42
2018,9,22,8,15,0.0,109.0,1.45,15.95,109.0,100.41,78.83
2018,9,22,8,30,0.0,123.0,1.4,16.3,123.0,113.4,89.15
2018,9,22,8,45,3.0,148.5,1.35,16.65,150.0,137.91,108.69
2018,9,22,9,0,6.0,174.0,1.3,17.0,177.0,163.0,128.4
2018,9,22,9,15,12.5,200.0,1.3,17.35,207.5,190.81,150.04
2018,9,22,9,30,19.0,226.0,1.3,17.7,238.0,219.57,172.2
2018,9,22,9,45,24.0,246.0,1.3,18.05,262.0,242.85,189.8
2018,9,22,10,0,29.0,266.0,1.3,18.4,286.0,269.49,209.85
2018,9,22,10,15,36.5,287.0,1.5,18.65,313.0,297.73,231.36
2018,9,22,10,30,44.0,308.0,1.7,18.9,340.0,326.94,253.47
2018,9,22,10,45,55.0,325.0,1.85,19.15,366.5,355.78,275.21
2018,9,22,11,0,66.0,342.0,2.0,19.4,393.0,385.62,297.59
2018,9,22,11,15,68.0,349.5,2.3,19.5,402.5,399.26,308.02
2018,9,22,11,30,70.0,357.0,2.6,19.6,412.0,412.9,318.53
2018,9,22,11,45,74.5,361.0,2.9,19.7,420.0,425.12,328.09
2018,9,22,12,0,79.0,365.0,3.2,19.8,428.0,437.34,337.68
2018,9,22,12,15,85.0,367.5,3.45,19.8,435.0,449.32,347.25
2018,9,22,12,30,91.0,370.0,3.7,19.8,442.0,461.24,356.82
2018,9,22,12,45,100.5,367.5,4.0,19.8,446.0,470.93,365.03
2018,9,22,13,0,110.0,365.0,4.3,19.8,450.0,480.39,373.19
2018,9,22,13,15,103.5,354.0,4.5,19.75,432.5,464.75,362.09
2018,9,22,13,30,97.0,343.0,4.7,19.7,415.0,448.59,350.62
2018,9,22,13,45,202.0,293.5,4.9,19.65,436.0,508.61,401.29
2018,9,22,14,0,307.0,244.0,5.1,19.6,457.0,565.55,449.09
2018,9,22,14,15,596.5,166.5,5.1,19.55,555.0,764.87,605.5
2018,9,22,14,30,886.0,89.0,5.1,19.5,653.0,915.58,715.56
2018,9,22,14,45,872.5,86.0,5.1,19.45,612.5,881.54,691.9
2018,9,22,15,0,859.0,83.0,5.1,19.4,572.0,844.79,667.25
2018,9,22,15,15,839.5,80.5,5.1,19.4,526.5,808.09,642.32
2018,9,22,15,30,820.0,78.0,5.1,19.4,481.0,762.42,610.4
2018,9,22,15,45,794.5,74.5,4.9,19.15,432.0,709.43,572.19
2018,9,22,16,0,769.0,71.0,4.7,18.9,383.0,655.7,532.78
2018,9,22,16,15,731.5,66.5,4.7,18.65,331.0,592.24,485.38
2018,9,22,16,30,694.0,62.0,4.7,18.4,279.0,529.83,435.59
2018,9,22,16,45,564.5,58.0,4.65,18.1,213.0,419.5,345.07
2018,9,22,17,0,435.0,54.0,4.6,17.8,147.0,317.28,258.85
2018,9,22,17,15,319.5,42.5,4.6,17.4,100.5,225.18,179.62
2018,9,22,17,30,204.0,31.0,4.6,17.0,54.0,141.88,106.32
2018,9,22,17,45,126.0,19.0,4.65,16.6,31.0,81.69,23.72
2018,9,22,18,0,48.0,7.0,4.7,16.2,8.0,21.71,0.0
2018,9,22,18,15,24.0,3.5,4.65,16.05,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,3.4,13.95,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,3.4,14.0,6.0,5.72,0.0
2018,9,23,6,15,166.5,21.0,3.5,14.3,35.5,16.78,0.0
2018,9,23,6,30,295.0,36.0,3.6,14.6,65.0,29.86,18.7
2018,9,23,6,45,311.5,45.5,3.65,14.85,92.5,34.77,24.66
2018,9,23,7,0,328.0,55.0,3.7,15.1,120.0,40.98,30.63
2018,9,23,7,15,247.0,82.0,3.7,15.35,139.0,63.93,51.2
2018,9,23,7,30,166.0,109.0,3.7,15.6,158.0,101.32,74.55
2018,9,23,7,45,289.5,118.0,3.7,15.85,223.5,134.94,95.44
2018,9,23,8,0,413.0,127.0,3.7,16.1,289.0,184.41,131.59
2018,9,23,8,15,429.5,142.0,3.7,16.35,329.5,229.91,170.78
2018,9,23,8,30,446.0,157.0,3.7,16.6,370.0,277.2,211.75
2018,9,23,8,45,598.0,135.5,3.7,16.85,450.5,344.64,266.41
2018,9,23,9,0,750.0,114.0,3.7,17.1,531.0,426.23,333.03
2018,9,23,9,15,800.5,106.5,3.7,17.35,581.5,488.8,385.06
2018,9,23,9,30,851.0,99.0,3.7,17.6,632.0,553.01,437.25
2018,9,23,9,45,862.0,102.0,3.7,17.8,667.0,607.57,480.68
2018,9,23,10,0,873.0,105.0,3.7,18.0,702.0,660.02,521.35
2018,9,23,10,15,883.0,105.5,3.75,18.2,730.5,708.41,558.19
2018,9,23,10,30,893.0,106.0,3.8,18.4,759.0,755.09,591.87
2018,9,23,10,45,900.5,106.0,3.85,18.55,780.0,797.43,621.31
2018,9,23,11,0,908.0,106.0,3.9,18.7,801.0,837.38,648.86
2018,9,23,11,15,912.5,106.0,4.0,18.85,814.0,872.26,672.91
2018,9,23,11,30,917.0,106.0,4.1,19.0,827.0,904.18,694.86
2018,9,23,11,45,919.5,105.5,4.25,19.1,832.0,930.69,713.43
2018,9,23,12,0,922.0,105.0,4.4,19.2,837.0,953.82,729.82
2018,9,23,12,15,926.0,102.5,4.65,19.2,834.5,972.69,744.91
2018,9,23,12,30,930.0,100.0,4.9,19.2,832.0,987.97,757.65
2018,9,23,12,45,934.0,96.0,5.15,19.2,822.0,997.88,766.79
2018,9,23,13,0,938.0,92.0,5.4,19.2,812.0,1003.95,773.38
2018,9,23,13,15,933.0,91.0,5.65,19.15,792.0,1000.93,773.84
2018,9,23,13,30,928.0,90.0,5.9,19.1,772.0,994.06,771.68
2018,9,23,13,45,920.5,89.0,6.1,19.0,745.0,981.05,765.01
2018,9,23,14,0,913.0,88.0,6.3,18.9,718.0,964.4,755.77
2018,9,23,14,15,902.5,87.0,6.35,18.75,684.0,941.48,741.32
2018,9,23,14,30,892.0,86.0,6.4,18.6,650.0,915.31,724.52
2018,9,23,14,45,877.5,84.0,6.45,18.5,609.5,881.37,701.8
2018,9,23,15,0,863.0,82.0,6.5,18.4,569.0,844.79,676.95
2018,9,23,15,15,843.5,79.5,6.5,18.4,523.5,807.93,651.22
2018,9,23,15,30,824.0,77.0,6.5,18.4,478.0,762.12,618.4
2018,9,23,15,45,796.0,74.0,6.25,18.05,428.0,707.72,578.49
2018,9,23,16,0,768.0,71.0,6.0,17.7,378.0,652.75,537.46
2018,9,23,16,15,727.0,67.0,5.9,17.45,326.0,587.62,487.21
2018,9,23,16,30,686.0,63.0,5.8,17.2,274.0,523.82,435.02
2018,9,23,16,45,625.5,58.0,5.65,16.95,222.5,453.24,375.22
2018,9,23,17,0,565.0,53.0,5.5,16.7,171.0,383.57,314.2
2018,9,23,17,15,463.5,45.0,5.35,16.4,123.5,295.62,236.63
2018,9,23,17,30,362.0,37.0,5.2,16.1,76.0,217.2,163.23
2018,9,23,17,45,215.0,23.5,5.1,15.75,43.5,118.54,13.73
2018,9,23,18,0,68.0,10.0,5.0,15.4,11.0,30.64,0.0
2018,9,23,18,15,34.0,5.0,4.85,15.25,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,24,5,45,5.0,1.5,0.5,13.55,1.5,0.0,0.0
2018,9,24,6,0,10.0,3.0,0.4,13.6,3.0,2.86,0.0
2018,9,24,6,15,17.5,11.5,0.4,13.8,12.5,10.44,0.0
2018,9,24,6,30,25.0,20.0,0.4,14.0,22.0,17.97,8.95
2018,9,24,6,45,22.5,34.0,0.4,14.2,37.0,31.21,21.7
2018,9,24,7,0,20.0,48.0,0.4,14.4,52.0,43.4,32.94
2018,9,24,7,15,10.0,66.5,0.5,14.7,68.5,60.41,48.24
2018,9,24,7,30,0.0,85.0,0.6,15.0,85.0,76.96,59.89
2018,9,24,7,45,3.0,106.0,0.7,15.3,107.0,96.23,75.75
2018,9,24,8,0,6.0,127.0,0.8,15.6,129.0,116.12,91.86
2018,9,24,8,15,10.0,143.5,0.8,16.0,148.0,132.98,105.16
2018,9,24,8,30,14.0,160.0,0.8,16.4,167.0,150.41,118.78
2018,9,24,8,45,31.5,193.0,0.85,16.8,210.0,187.05,147.51
2018,9,24,9,0,49.0,226.0,0.9,17.2,253.0,227.44,178.85
2018,9,24,9,15,58.0,247.0,0.9,17.6,281.5,255.54,200.18
2018,9,24,9,30,67.0,268.0,0.9,18.0,310.0,284.82,222.22
2018,9,24,9,45,78.5,288.5,0.9,18.4,340.0,316.22,245.61
2018,9,24,10,0,90.0,309.0,0.9,18.8,370.0,348.92,269.65
2018,9,24,10,15,103.5,324.5,0.95,19.05,397.5,379.38,292.13
2018,9,24,10,30,117.0,340.0,1.0,19.3,425.0,416.31,319.15
2018,9,24,10,45,194.5,333.0,1.0,19.6,479.0,476.19,364.01
2018,9,24,11,0,272.0,326.0,1.0,19.9,533.0,548.2,416.48
2018,9,24,11,15,234.0,341.5,1.1,20.05,521.5,545.32,413.15
2018,9,24,11,30,196.0,357.0,1.2,20.2,510.0,530.43,401.94
2018,9,24,11,45,149.5,366.0,1.3,20.35,483.0,506.96,384.22
2018,9,24,12,0,103.0,375.0,1.4,20.5,456.0,470.05,356.65
2018,9,24,12,15,90.0,367.5,1.45,20.55,438.0,454.38,345.41
2018,9,24,12,30,77.0,360.0,1.5,20.6,420.0,437.79,333.29
2018,9,24,12,45,74.0,352.5,1.6,20.6,409.5,429.92,328.12
2018,9,24,13,0,71.0,345.0,1.7,20.6,399.0,421.63,322.56
2018,9,24,13,15,73.0,336.5,1.75,20.55,391.0,416.62,319.56
2018,9,24,13,30,75.0,328.0,1.8,20.5,383.0,411.27,316.33
2018,9,24,13,45,211.0,280.5,1.85,20.45,427.0,516.51,399.53
2018,9,24,14,0,347.0,233.0,1.9,20.4,471.0,604.66,468.0
2018,9,24,14,15,622.0,161.0,1.95,20.25,561.5,779.54,598.61
2018,9,24,14,30,897.0,89.0,2.0,20.1,652.0,921.2,696.3
2018,9,24,14,45,881.5,87.5,2.0,20.0,611.0,886.86,673.35
2018,9,24,15,0,866.0,86.0,2.0,19.9,570.0,857.1,655.27
2018,9,24,15,15,846.0,83.0,2.0,19.9,523.5,812.01,626.03
2018,9,24,15,30,826.0,80.0,2.0,19.9,477.0,765.07,595.16
2018,9,24,15,45,797.0,77.0,2.05,19.5,427.0,709.83,558.87
2018,9,24,16,0,768.0,74.0,2.1,19.1,377.0,654.07,521.08
2018,9,24,16,15,725.0,69.5,2.1,18.75,324.0,587.0,472.39
2018,9,24,16,30,682.0,65.0,2.1,18.4,271.0,525.24,424.56
2018,9,24,16,45,619.0,59.0,2.1,18.05,218.5,448.87,363.2
2018,9,24,17,0,556.0,53.0,2.1,17.7,166.0,377.09,302.87
2018,9,24,17,15,453.5,44.0,2.05,17.25,118.5,288.3,226.85
2018,9,24,17,30,351.0,35.0,2.0,16.8,71.0,209.47,153.6
2018,9,24,17,45,208.0,22.0,1.95,16.35,40.0,112.45,0.0
2018,9,24,18,0,65.0,9.0,1.9,15.9,9.0,28.58,0.0
2018,9,24,18,15,32.5,4.5,1.8,15.7,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,25,5,45,1.0,0.5,1.85,13.75,0.5,0.0,0.0
2018,9,25,6,0,2.0,1.0,1.9,13.8,1.0,0.95,0.0
2018,9,25,6,15,1.0,7.0,1.9,14.05,7.0,6.67,0.0
2018,9,25,6,30,0.0,13.0,1.9,14.3,13.0,12.04,3.96
2018,9,25,6,45,0.0,22.5,1.9,14.6,22.5,20.87,12.54
2018,9,25,7,0,0.0,32.0,1.9,14.9,32.0,29.7,20.69
2018,9,25,7,15,0.0,45.5,1.85,15.2,45.5,42.27,32.05
2018,9,25,7,30,0.0,59.0,1.8,15.5,59.0,54.87,41.16
2018,9,25,7,45,0.0,75.5,1.75,15.75,75.5,69.8,53.71
2018,9,25,8,0,0.0,92.0,1.7,16.0,92.0,84.8,66.1
2018,9,25,8,15,0.0,101.5,1.75,16.35,101.5,93.71,73.22
2018,9,25,8,30,0.0,111.0,1.8,16.7,111.0,102.63,80.26
2018,9,25,8,45,1.0,132.0,1.85,17.1,132.5,122.34,96.02
2018,9,25,9,0,2.0,153.0,1.9,17.5,154.0,142.33,111.81
2018,9,25,9,15,3.0,168.0,1.95,17.8,169.5,157.12,123.28
2018,9,25,9,30,4.0,183.0,2.0,18.1,185.0,172.12,134.84
2018,9,25,9,45,5.0,190.0,2.1,18.35,193.0,179.9,140.64
2018,9,25,10,0,6.0,197.0,2.2,18.6,201.0,187.78,146.53
2018,9,25,10,15,10.5,220.0,2.3,18.8,227.5,213.21,166.35
2018,9,25,10,30,15.0,243.0,2.4,19.0,254.0,239.27,186.47
2018,9,25,10,45,22.5,268.5,2.45,19.2,285.5,270.62,210.61
2018,9,25,11,0,30.0,294.0,2.5,19.4,317.0,309.62,240.37
2018,9,25,11,15,36.5,311.0,2.5,19.55,339.0,334.81,259.33
2018,9,25,11,30,43.0,328.0,2.5,19.7,361.0,360.64,278.72
2018,9,25,11,45,51.0,337.5,2.55,19.85,377.0,380.6,293.77
2018,9,25,12,0,59.0,347.0,2.6,20.0,393.0,400.97,309.11
2018,9,25,12,15,67.0,350.5,2.55,20.0,402.5,415.27,319.97
2018,9,25,12,30,75.0,354.0,2.5,20.0,412.0,429.68,330.95
2018,9,25,12,45,67.5,343.5,2.5,20.05,395.5,414.23,319.3
2018,9,25,13,0,60.0,333.0,2.5,20.1,379.0,398.24,307.38
2018,9,25,13,15,54.0,319.5,2.45,20.1,360.0,379.94,293.78
2018,9,25,13,30,48.0,306.0,2.4,20.1,341.0,361.29,279.89
2018,9,25,13,45,169.0,267.0,2.3,20.05,383.0,447.37,349.81
2018,9,25,14,0,290.0,228.0,2.2,20.0,425.0,530.14,415.22
2018,9,25,14,15,585.0,158.0,2.15,19.95,530.5,740.79,574.26
2018,9,25,14,30,880.0,88.0,2.1,19.9,636.0,902.49,685.81
2018,9,25,14,45,865.5,85.5,2.05,19.8,595.5,868.17,662.01
2018,9,25,15,0,851.0,83.0,2.0,19.7,555.0,838.37,643.24
2018,9,25,15,15,831.0,80.5,2.0,19.7,509.5,794.32,614.51
2018,9,25,15,30,811.0,78.0,2.0,19.7,464.0,748.5,584.18
2018,9,25,15,45,783.0,74.5,1.85,19.4,414.5,693.99,546.51
2018,9,25,16,0,755.0,71.0,1.7,19.1,365.0,638.97,507.71
2018,9,25,16,15,704.0,67.0,1.65,18.75,311.0,567.85,455.67
2018,9,25,16,30,653.0,63.0,1.6,18.4,257.0,502.68,405.1
2018,9,25,16,45,570.5,55.5,1.5,18.05,201.0,414.87,334.7
2018,9,25,17,0,488.0,48.0,1.4,17.7,145.0,333.9,267.25
2018,9,25,17,15,362.5,39.0,1.5,17.25,99.0,238.53,186.81
2018,9,25,17,30,237.0,30.0,1.6,16.8,53.0,156.34,111.95
2018,9,25,17,45,125.0,16.5,1.65,16.35,28.0,74.45,0.0
2018,9,25,18,0,13.0,3.0,1.7,15.9,3.0,6.82,0.0
2018,9,25,18,15,6.5,1.5,1.75,15.75,1.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.5,13.55,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.5,13.6,3.0,0.0,0.0
2018,9,26,6,15,8.5,11.5,1.5,13.85,11.5,10.96,0.0
2018,9,26,6,30,0.0,20.0,1.5,14.1,20.0,18.56,8.93
2018,9,26,6,45,0.0,35.0,1.55,14.35,35.0,32.34,22.5
2018,9,26,7,0,0.0,50.0,1.6,14.6,50.0,45.74,34.85
2018,9,26,7,15,0.5,69.0,1.5,14.9,69.0,62.23,49.74
2018,9,26,7,30,1.0,88.0,1.4,15.2,88.0,79.33,61.81
2018,9,26,7,45,1.5,103.5,1.35,15.45,104.0,93.85,73.87
2018,9,26,8,0,2.0,119.0,1.3,15.7,120.0,108.51,85.81
2018,9,26,8,15,3.5,134.5,1.25,16.1,136.0,123.55,97.78
2018,9,26,8,30,5.0,150.0,1.2,16.5,152.0,138.84,109.8
2018,9,26,8,45,10.5,171.5,1.15,16.9,177.0,161.2,127.3
2018,9,26,9,0,16.0,193.0,1.1,17.3,202.0,184.39,145.26
2018,9,26,9,15,20.5,212.0,1.05,17.65,224.0,205.63,161.49
2018,9,26,9,30,25.0,231.0,1.0,18.0,246.0,227.48,178.03
2018,9,26,9,45,31.5,251.0,0.95,18.4,271.5,254.12,198.05
2018,9,26,10,0,38.0,271.0,0.9,18.8,297.0,280.41,217.51
2018,9,26,10,15,59.5,296.0,0.85,19.2,338.0,322.5,248.93
2018,9,26,10,30,81.0,321.0,0.8,19.6,379.0,366.84,281.38
2018,9,26,10,45,89.0,336.0,0.8,20.0,401.5,393.12,299.94
2018,9,26,11,0,97.0,351.0,0.8,20.4,424.0,420.01,318.87
2018,9,26,11,15,135.5,361.0,0.75,20.85,465.0,475.76,358.75
2018,9,26,11,30,174.0,371.0,0.7,21.3,506.0,526.21,393.84
2018,9,26,11,45,200.5,370.5,0.65,21.7,526.5,556.78,414.38
2018,9,26,12,0,227.0,370.0,0.6,22.1,547.0,587.74,435.08
2018,9,26,12,15,210.5,369.0,0.7,22.4,532.5,578.75,428.79
2018,9,26,12,30,194.0,368.0,0.8,22.7,518.0,568.34,421.87
2018,9,26,12,45,190.5,360.0,0.9,22.95,505.5,561.27,417.78
2018,9,26,13,0,187.0,352.0,1.0,23.2,493.0,553.19,412.92
2018,9,26,13,15,205.5,342.5,1.2,23.15,494.0,563.35,422.64
2018,9,26,13,30,224.0,333.0,1.4,23.1,495.0,572.5,431.47
2018,9,26,13,45,240.5,318.0,1.65,23.0,486.0,572.28,434.09
2018,9,26,14,0,257.0,303.0,1.9,22.9,477.0,584.95,445.64
2018,9,26,14,15,255.0,287.5,2.2,22.65,452.5,564.11,433.24
2018,9,26,14,30,253.0,272.0,2.5,22.4,428.0,542.09,419.79
2018,9,26,14,45,248.0,253.0,2.8,22.15,397.5,512.22,400.13
2018,9,26,15,0,243.0,234.0,3.1,21.9,367.0,481.41,379.27
2018,9,26,15,15,354.0,191.5,3.1,21.9,367.5,516.39,409.99
2018,9,26,15,30,465.0,149.0,3.1,21.9,368.0,556.68,443.59
2018,9,26,15,45,415.0,140.5,3.45,21.2,320.0,493.1,396.85
2018,9,26,16,0,365.0,132.0,3.8,20.5,272.0,431.96,350.79
2018,9,26,16,15,270.5,120.5,3.8,20.0,216.0,329.02,268.75
2018,9,26,16,30,176.0,109.0,3.8,19.5,160.0,246.71,201.03
2018,9,26,16,45,146.0,90.0,3.85,18.95,126.5,190.7,154.52
2018,9,26,17,0,116.0,71.0,3.9,18.4,93.0,147.32,117.27
2018,9,26,17,15,78.0,51.5,3.8,18.0,64.5,102.13,77.93
2018,9,26,17,30,40.0,32.0,3.7,17.6,36.0,60.12,39.26
2018,9,26,17,45,26.5,18.0,3.65,17.15,20.0,26.57,0.0
2018,9,26,18,0,13.0,4.0,3.6,16.7,4.0,3.81,0.0
2018,9,26,18,15,6.5,2.0,3.4,16.55,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,27,5,45,8.5,1.5,1.25,13.9,1.5,0.0,0.0
2018,9,27,6,0,17.0,3.0,1.2,13.9,3.0,0.0,0.0
2018,9,27,6,15,38.0,9.5,1.2,14.1,12.0,9.05,0.0
2018,9,27,6,30,59.0,16.0,1.2,14.3,21.0,13.59,4.81
2018,9,27,6,45,29.5,22.5,1.15,14.5,25.0,20.33,12.04
2018,9,27,7,0,0.0,29.0,1.1,14.7,29.0,26.91,18.22
2018,9,27,7,15,0.0,21.0,1.05,14.9,21.0,19.46,11.78
2018,9,27,7,30,0.0,13.0,1.0,15.1,13.0,12.04,4.7
2018,9,27,7,45,0.0,23.5,0.9,15.35,23.5,21.79,13.06
2018,9,27,8,0,0.0,34.0,0.8,15.6,34.0,31.56,21.34
2018,9,27,8,15,0.0,60.0,0.85,15.9,60.0,55.8,41.71
2018,9,27,8,30,0.0,86.0,0.9,16.2,86.0,80.0,61.7
2018,9,27,8,45,0.0,109.5,0.9,16.5,109.5,101.58,79.18
2018,9,27,9,0,0.0,133.0,0.9,16.8,133.0,123.29,96.51
2018,9,27,9,15,1.0,150.0,0.95,17.05,150.5,139.69,109.37
2018,9,27,9,30,2.0,167.0,1.0,17.3,168.0,156.33,122.31
2018,9,27,9,45,9.5,197.5,1.05,17.55,203.5,189.54,148.38
2018,9,27,10,0,17.0,228.0,1.1,17.8,239.0,223.82,174.92
2018,9,27,10,15,21.0,247.0,1.15,18.0,261.5,245.9,191.69
2018,9,27,10,30,25.0,266.0,1.2,18.2,284.0,268.49,208.79
2018,9,27,10,45,38.0,293.0,1.3,18.4,321.0,312.17,242.16
2018,9,27,11,0,51.0,320.0,1.4,18.6,358.0,352.61,272.63
2018,9,27,11,15,62.5,335.5,1.45,18.7,383.0,381.48,294.22
2018,9,27,11,30,74.0,351.0,1.5,18.8,408.0,411.19,316.37
2018,9,27,11,45,100.0,358.5,1.6,18.85,436.0,445.97,342.93
2018,9,27,12,0,126.0,366.0,1.7,18.9,464.0,492.71,377.98
2018,9,27,12,15,149.5,368.5,1.85,18.9,484.0,522.32,400.65
2018,9,27,12,30,173.0,371.0,2.0,18.9,504.0,552.11,423.54
2018,9,27,12,45,192.0,363.0,2.15,18.9,508.5,566.01,435.0
2018,9,27,13,0,211.0,355.0,2.3,18.9,513.0,579.24,446.14
2018,9,27,13,15,191.0,343.0,2.45,18.85,483.0,550.16,425.5
2018,9,27,13,30,171.0,331.0,2.6,18.8,453.0,520.11,404.13
2018,9,27,13,45,210.0,311.5,2.8,18.7,456.0,536.12,418.94
2018,9,27,14,0,249.0,292.0,3.0,18.6,459.0,564.69,442.63
2018,9,27,14,15,268.5,277.0,3.2,18.5,448.5,564.02,444.22
2018,9,27,14,30,288.0,262.0,3.4,18.4,438.0,561.42,444.52
2018,9,27,14,45,278.5,243.0,3.55,18.25,404.0,526.72,419.89
2018,9,27,15,0,269.0,224.0,3.7,18.1,370.0,491.2,394.36
2018,9,27,15,15,277.0,201.0,3.7,18.1,340.5,464.45,375.26
2018,9,27,15,30,285.0,178.0,3.7,18.1,311.0,435.94,354.41
2018,9,27,15,45,223.5,162.5,3.9,17.6,259.5,363.17,297.21
2018,9,27,16,0,162.0,147.0,4.1,17.1,208.0,282.98,232.69
2018,9,27,16,15,106.5,121.0,4.15,16.8,159.0,210.11,172.47
2018,9,27,16,30,51.0,95.0,4.2,16.5,110.0,132.47,107.06
2018,9,27,16,45,31.0,74.5,4.2,16.2,83.0,96.67,76.46
2018,9,27,17,0,11.0,54.0,4.2,15.9,56.0,58.45,43.58
2018,9,27,17,15,11.0,39.5,4.15,15.7,41.0,47.02,33.17
2018,9,27,17,30,11.0,25.0,4.1,15.5,26.0,31.21,17.18
2018,9,27,17,45,11.5,14.0,4.1,15.25,14.5,17.39,0.0
2018,9,27,18,0,12.0,3.0,4.1,15.0,3.0,0.0,0.0
2018,9,27,18,15,6.0,1.5,3.95,14.9,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.05,14.25,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.0,14.3,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.0,14.45,2.5,2.38,0.0
2018,9,28,6,30,0.0,4.0,2.0,14.6,4.0,3.7,0.0
2018,9,28,6,45,0.0,5.5,2.0,14.75,5.5,5.09,0.0
2018,9,28,7,0,0.0,7.0,2.0,14.9,7.0,6.48,0.08
2018,9,28,7,15,0.0,12.0,1.95,15.0,12.0,11.11,4.29
2018,9,28,7,30,0.0,17.0,1.9,15.1,17.0,15.75,7.87
2018,9,28,7,45,0.0,42.0,1.85,15.25,42.0,39.0,27.74
2018,9,28,8,0,0.0,67.0,1.8,15.4,67.0,62.33,47.41
2018,9,28,8,15,0.0,66.5,1.85,15.6,66.5,61.86,46.83
2018,9,28,8,30,0.0,66.0,1.9,15.8,66.0,61.4,46.26
2018,9,28,8,45,0.5,62.0,1.9,15.95,62.5,57.86,43.12
2018,9,28,9,0,1.0,58.0,1.9,16.1,59.0,54.38,40.06
2018,9,28,9,15,4.0,118.5,2.0,16.3,121.0,112.12,87.63
2018,9,28,9,30,7.0,179.0,2.1,16.5,183.0,170.08,134.31
2018,9,28,9,45,13.5,210.0,2.2,16.7,218.5,203.52,160.68
2018,9,28,10,0,20.0,241.0,2.3,16.9,254.0,237.96,187.62
2018,9,28,10,15,25.0,260.5,2.4,17.05,277.5,261.45,205.77
2018,9,28,10,30,30.0,280.0,2.5,17.2,301.0,290.58,228.24
2018,9,28,10,45,39.0,297.0,2.65,17.3,325.5,317.04,248.7
2018,9,28,11,0,48.0,314.0,2.8,17.4,350.0,344.39,269.79
2018,9,28,11,15,67.5,334.0,2.85,17.45,385.5,384.24,300.6
2018,9,28,11,30,87.0,354.0,2.9,17.5,421.0,425.55,332.24
2018,9,28,11,45,83.5,353.5,2.95,17.55,418.0,426.45,332.64
2018,9,28,12,0,80.0,353.0,3.0,17.6,415.0,426.85,332.88
2018,9,28,12,15,128.5,359.0,3.05,17.65,458.0,493.04,384.26
2018,9,28,12,30,177.0,365.0,3.1,17.7,501.0,549.37,427.51
2018,9,28,12,45,365.0,299.5,3.15,17.7,573.5,671.6,523.58
2018,9,28,13,0,553.0,234.0,3.2,17.7,646.0,795.56,617.92
2018,9,28,13,15,608.5,206.5,3.25,17.7,649.0,826.29,641.31
2018,9,28,13,30,664.0,179.0,3.3,17.7,652.0,849.11,658.51
2018,9,28,13,45,767.0,137.0,3.35,17.65,663.0,889.98,688.54
2018,9,28,14,0,870.0,95.0,3.4,17.6,674.0,922.05,712.29
2018,9,28,14,15,860.0,92.5,3.4,17.55,640.5,898.27,696.79
2018,9,28,14,30,850.0,90.0,3.4,17.5,607.0,871.38,679.56
2018,9,28,14,45,835.5,87.5,3.45,17.4,567.0,845.04,663.09
2018,9,28,15,0,821.0,85.0,3.5,17.3,527.0,808.61,639.19
2018,9,28,15,15,799.5,82.0,3.5,17.3,482.0,763.61,608.26
2018,9,28,15,30,778.0,79.0,3.5,17.3,437.0,717.05,575.74
2018,9,28,15,45,750.0,75.0,3.5,16.95,389.0,663.22,537.79
2018,9,28,16,0,722.0,71.0,3.5,16.6,341.0,608.99,498.52
2018,9,28,16,15,682.5,65.5,3.5,16.4,291.0,545.4,449.15
2018,9,28,16,30,643.0,60.0,3.5,16.2,241.0,486.94,401.38
2018,9,28,16,45,579.5,54.0,3.5,15.95,191.5,412.98,339.19
