Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,15,30,770.0,63.0,3.7,20.0,340.0,644.13,519.62
2018,10,18,15,45,728.5,59.0,3.9,19.55,291.5,582.8,474.83
2018,10,18,16,0,687.0,55.0,4.1,19.1,243.0,522.28,427.07
2018,10,18,16,15,616.0,50.5,4.15,18.6,193.5,449.22,366.68
2018,10,18,16,30,545.0,46.0,4.2,18.1,144.0,377.19,304.75
2018,10,18,16,45,445.0,37.5,4.25,17.55,101.0,291.17,229.08
2018,10,18,17,0,345.0,29.0,4.3,17.0,58.0,212.85,142.56
2018,10,18,17,15,196.5,17.5,4.3,16.7,31.5,94.06,0.0
2018,10,18,17,30,48.0,6.0,4.3,16.4,5.0,0.0,0.0
2018,10,18,17,45,24.0,3.0,4.25,16.1,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,19,6,15,9.0,2.0,1.6,14.5,2.0,0.0,0.0
2018,10,19,6,30,18.0,4.0,1.7,14.7,4.0,3.81,0.0
2018,10,19,6,45,9.0,8.5,1.75,14.85,8.5,7.94,0.0
2018,10,19,7,0,0.0,13.0,1.8,15.0,13.0,12.04,4.61
2018,10,19,7,15,0.0,19.5,1.85,15.3,19.5,18.07,10.24
2018,10,19,7,30,0.0,26.0,1.9,15.6,26.0,24.11,14.85
2018,10,19,7,45,0.0,36.0,1.95,15.95,36.0,33.42,22.85
2018,10,19,8,0,0.0,46.0,2.0,16.3,46.0,42.73,30.76
2018,10,19,8,15,0.0,75.5,2.0,16.65,75.5,70.05,53.72
2018,10,19,8,30,0.0,105.0,2.0,17.0,105.0,97.02,76.02
2018,10,19,8,45,9.0,137.0,1.95,17.4,141.0,129.56,102.33
2018,10,19,9,0,18.0,169.0,1.9,17.8,177.0,163.51,129.46
2018,10,19,9,15,18.5,180.0,1.8,18.3,189.0,175.63,138.67
2018,10,19,9,30,19.0,191.0,1.7,18.8,201.0,187.79,147.85
2018,10,19,9,45,21.0,204.5,1.65,19.3,216.0,203.2,159.51
2018,10,19,10,0,23.0,218.0,1.6,19.8,231.0,218.85,171.25
2018,10,19,10,15,30.0,235.5,1.55,20.2,253.5,246.71,192.53
2018,10,19,10,30,37.0,253.0,1.5,20.6,276.0,271.54,211.18
2018,10,19,10,45,49.0,268.0,1.5,21.0,299.5,298.18,231.24
2018,10,19,11,0,61.0,283.0,1.5,21.4,323.0,325.86,251.92
2018,10,19,11,15,79.0,285.0,1.55,21.8,337.5,345.48,266.73
2018,10,19,11,30,97.0,287.0,1.6,22.2,352.0,365.9,282.15
2018,10,19,11,45,68.0,282.0,1.65,22.6,327.5,340.55,261.91
2018,10,19,12,0,39.0,277.0,1.7,23.0,303.0,313.63,240.58
2018,10,19,12,15,41.0,277.5,1.75,23.1,305.0,318.22,244.29
2018,10,19,12,30,43.0,278.0,1.8,23.2,307.0,322.8,247.91
2018,10,19,12,45,38.5,268.0,1.9,23.35,293.5,309.92,238.24
2018,10,19,13,0,34.0,258.0,2.0,23.5,280.0,296.76,228.41
2018,10,19,13,15,29.5,245.0,2.15,23.4,263.5,280.0,216.08
2018,10,19,13,30,25.0,232.0,2.3,23.3,247.0,250.53,193.9
2018,10,19,13,45,205.0,194.5,2.4,23.25,310.0,405.47,319.21
2018,10,19,14,0,385.0,157.0,2.5,23.2,373.0,531.2,418.3
2018,10,19,14,15,610.0,118.5,2.65,23.05,436.5,678.59,530.35
2018,10,19,14,30,835.0,80.0,2.8,22.9,500.0,802.8,620.64
2018,10,19,14,45,813.5,78.0,2.9,22.7,459.5,764.24,594.71
2018,10,19,15,0,792.0,76.0,3.0,22.5,419.0,723.69,568.12
2018,10,19,15,15,763.0,72.0,3.0,22.5,374.0,673.43,532.88
2018,10,19,15,30,734.0,68.0,3.0,22.5,329.0,622.32,496.19
2018,10,19,15,45,690.5,63.5,3.3,21.85,281.0,560.4,451.65
2018,10,19,16,0,647.0,59.0,3.6,21.2,233.0,503.86,407.84
2018,10,19,16,15,565.0,53.0,3.8,20.55,182.5,420.68,340.51
2018,10,19,16,30,483.0,47.0,4.0,19.9,132.0,343.22,275.06
2018,10,19,16,45,351.5,36.0,4.25,19.25,87.0,242.09,188.32
2018,10,19,17,0,220.0,25.0,4.5,18.6,42.0,150.97,94.2
2018,10,19,17,15,115.5,13.5,4.55,18.25,22.0,58.03,0.0
2018,10,19,17,30,11.0,2.0,4.6,17.9,2.0,0.0,0.0
2018,10,19,17,45,5.5,1.0,4.65,17.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,4.25,16.65,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,11.5,2.5,1.25,14.0,2.5,0.0,0.0
2018,10,20,6,30,23.0,5.0,1.3,14.2,5.0,4.77,0.0
2018,10,20,6,45,11.5,11.0,1.35,14.4,11.0,10.34,0.0
2018,10,20,7,0,0.0,17.0,1.4,14.6,17.0,15.76,7.74
2018,10,20,7,15,11.0,27.0,1.45,14.9,29.5,25.41,16.69
2018,10,20,7,30,22.0,37.0,1.5,15.2,42.0,35.37,23.88
2018,10,20,7,45,11.0,52.0,1.5,15.5,54.5,49.43,36.02
2018,10,20,8,0,0.0,67.0,1.5,15.8,67.0,62.1,47.23
2018,10,20,8,15,12.0,97.5,1.4,16.15,102.0,92.34,72.04
2018,10,20,8,30,24.0,128.0,1.3,16.5,137.0,124.25,97.96
2018,10,20,8,45,45.5,157.5,1.2,16.85,177.5,160.67,127.06
2018,10,20,9,0,67.0,187.0,1.1,17.2,218.0,200.05,158.28
2018,10,20,9,15,90.5,207.5,1.0,17.65,253.0,234.79,185.35
2018,10,20,9,30,114.0,228.0,0.9,18.1,288.0,275.31,216.57
2018,10,20,9,45,143.5,244.0,0.75,18.55,324.0,314.81,246.33
2018,10,20,10,0,173.0,260.0,0.6,19.0,360.0,357.03,277.46
2018,10,20,10,15,228.5,264.0,0.75,19.35,402.0,406.16,315.09
2018,10,20,10,30,284.0,268.0,0.9,19.7,444.0,465.88,360.07
2018,10,20,10,45,514.5,205.0,1.05,20.0,535.5,586.69,452.26
2018,10,20,11,0,745.0,142.0,1.2,20.3,627.0,717.49,548.56
2018,10,20,11,15,836.0,112.5,1.45,20.35,665.0,779.47,592.52
2018,10,20,11,30,927.0,83.0,1.7,20.4,703.0,839.44,635.1
2018,10,20,11,45,928.0,83.5,2.0,20.5,706.0,863.56,653.49
2018,10,20,12,0,929.0,84.0,2.3,20.6,709.0,884.24,669.84
2018,10,20,12,15,927.5,83.5,2.4,20.6,703.0,898.09,680.1
2018,10,20,12,30,926.0,83.0,2.5,20.6,697.0,908.26,688.06
2018,10,20,12,45,915.0,85.0,2.65,20.6,681.5,909.27,690.37
2018,10,20,13,0,904.0,87.0,2.8,20.6,666.0,906.53,690.28
2018,10,20,13,15,829.0,107.5,2.85,20.55,625.0,872.65,668.18
2018,10,20,13,30,754.0,128.0,2.9,20.5,584.0,832.73,641.93
2018,10,20,13,45,789.0,111.0,2.95,20.45,568.5,834.12,644.71
2018,10,20,14,0,824.0,94.0,3.0,20.4,553.0,835.85,647.54
2018,10,20,14,15,841.0,83.5,3.05,20.25,527.0,825.28,642.03
2018,10,20,14,30,858.0,73.0,3.1,20.1,501.0,803.5,628.64
2018,10,20,14,45,838.5,70.5,3.15,20.0,460.0,772.38,608.34
2018,10,20,15,0,819.0,68.0,3.2,19.9,419.0,732.17,581.11
2018,10,20,15,15,791.0,65.0,3.2,19.9,374.0,683.19,546.4
2018,10,20,15,30,763.0,62.0,3.2,19.9,329.0,633.24,510.15
2018,10,20,15,45,722.0,57.5,3.25,19.45,281.0,572.16,464.92
2018,10,20,16,0,681.0,53.0,3.3,19.0,233.0,511.91,417.08
2018,10,20,16,15,605.0,48.5,3.35,18.5,184.0,436.69,354.99
2018,10,20,16,30,529.0,44.0,3.4,18.0,135.0,363.02,291.69
2018,10,20,16,45,425.5,35.5,3.4,17.55,93.0,276.81,215.28
2018,10,20,17,0,322.0,27.0,3.4,17.1,51.0,195.15,114.11
2018,10,20,17,15,174.0,15.0,3.4,16.75,26.5,81.87,0.0
2018,10,20,17,30,26.0,3.0,3.4,16.4,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,3.4,16.1,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.55,13.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.6,13.4,2.0,1.91,0.0
2018,10,21,6,45,0.0,7.0,2.6,13.5,7.0,6.48,0.0
2018,10,21,7,0,0.0,12.0,2.6,13.6,12.0,11.11,3.76
2018,10,21,7,15,0.0,19.5,2.65,13.85,19.5,18.07,10.27
2018,10,21,7,30,0.0,27.0,2.7,14.1,27.0,25.04,15.71
2018,10,21,7,45,0.0,39.0,2.75,14.3,39.0,36.21,25.38
2018,10,21,8,0,0.0,51.0,2.8,14.5,51.0,47.39,34.96
2018,10,21,8,15,3.0,84.5,2.8,14.75,85.5,78.76,61.4
2018,10,21,8,30,6.0,118.0,2.8,15.0,120.0,110.34,87.65
2018,10,21,8,45,32.5,151.0,2.8,15.25,165.5,150.46,120.16
2018,10,21,9,0,59.0,184.0,2.8,15.5,211.0,194.17,155.5
2018,10,21,9,15,70.5,202.5,2.8,15.75,237.5,221.26,177.26
2018,10,21,9,30,82.0,221.0,2.8,16.0,264.0,249.69,199.97
2018,10,21,9,45,85.0,236.0,2.8,16.25,282.5,271.41,217.07
2018,10,21,10,0,88.0,251.0,2.8,16.5,301.0,293.43,234.23
2018,10,21,10,15,99.5,266.5,2.75,16.7,325.5,321.58,256.17
2018,10,21,10,30,111.0,282.0,2.7,16.9,350.0,350.72,278.66
2018,10,21,10,45,191.5,281.5,2.7,17.15,403.5,420.35,333.74
2018,10,21,11,0,272.0,281.0,2.7,17.4,457.0,496.87,393.0
2018,10,21,11,15,466.0,228.5,2.75,17.55,535.5,612.43,483.54
2018,10,21,11,30,660.0,176.0,2.8,17.7,614.0,732.42,574.87
2018,10,21,11,45,789.5,131.5,2.85,17.9,657.5,805.73,627.19
2018,10,21,12,0,919.0,87.0,2.9,18.1,701.0,876.77,676.54
2018,10,21,12,15,915.5,88.0,3.05,18.2,695.0,890.45,686.4
2018,10,21,12,30,912.0,89.0,3.2,18.3,689.0,900.46,694.34
2018,10,21,12,45,905.0,89.0,3.35,18.45,674.5,902.59,696.8
2018,10,21,13,0,898.0,89.0,3.5,18.6,660.0,901.02,696.85
2018,10,21,13,15,891.0,87.5,3.7,18.6,638.5,894.06,693.93
2018,10,21,13,30,884.0,86.0,3.9,18.6,617.0,883.52,688.55
2018,10,21,13,45,873.0,85.0,4.1,18.55,588.5,866.65,678.82
2018,10,21,14,0,862.0,84.0,4.3,18.5,560.0,853.79,671.97
2018,10,21,14,15,847.0,81.5,4.45,18.4,525.0,825.33,653.94
2018,10,21,14,30,832.0,79.0,4.6,18.3,490.0,794.07,633.76
2018,10,21,14,45,810.5,76.5,4.75,18.15,449.5,755.07,607.55
2018,10,21,15,0,789.0,74.0,4.9,18.0,409.0,714.11,579.28
2018,10,21,15,15,759.0,71.0,4.9,18.0,364.5,664.6,542.82
2018,10,21,15,30,729.0,68.0,4.9,18.0,320.0,614.3,504.92
2018,10,21,15,45,685.0,63.5,4.95,17.6,272.5,556.53,459.92
2018,10,21,16,0,641.0,59.0,5.0,17.2,225.0,496.38,410.57
2018,10,21,16,15,572.0,52.5,4.95,16.85,177.5,420.91,346.49
2018,10,21,16,30,503.0,46.0,4.9,16.5,130.0,349.96,283.83
2018,10,21,16,45,388.0,37.0,4.8,16.15,88.5,258.87,201.95
2018,10,21,17,0,273.0,28.0,4.7,15.8,47.0,171.42,89.71
2018,10,21,17,15,145.0,15.5,4.6,15.6,24.5,70.71,0.0
2018,10,21,17,30,17.0,3.0,4.5,15.4,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,4.35,15.2,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,3.0,13.1,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,3.0,13.3,2.0,1.91,0.0
2018,10,22,6,45,0.0,6.5,3.0,13.5,6.5,6.01,0.0
2018,10,22,7,0,0.0,11.0,3.0,13.7,11.0,10.18,2.91
2018,10,22,7,15,0.0,17.5,3.0,13.85,17.5,16.22,8.61
2018,10,22,7,30,0.0,24.0,3.0,14.0,24.0,22.25,13.33
2018,10,22,7,45,0.0,29.5,2.95,14.2,29.5,27.37,17.82
2018,10,22,8,0,0.0,35.0,2.9,14.4,35.0,32.48,22.24
2018,10,22,8,15,0.0,57.0,2.85,14.55,57.0,52.99,39.72
2018,10,22,8,30,0.0,79.0,2.8,14.7,79.0,73.4,56.9
2018,10,22,8,45,11.5,122.5,2.7,14.9,127.5,117.17,93.16
2018,10,22,9,0,23.0,166.0,2.6,15.1,176.0,162.67,130.36
2018,10,22,9,15,39.5,188.0,2.6,15.25,207.5,194.07,155.65
2018,10,22,9,30,56.0,210.0,2.6,15.4,239.0,226.46,181.66
2018,10,22,9,45,78.5,230.0,2.6,15.6,273.5,262.08,210.11
2018,10,22,10,0,101.0,250.0,2.6,15.8,308.0,300.03,240.19
2018,10,22,10,15,209.0,247.0,2.65,15.95,373.0,376.38,301.71
2018,10,22,10,30,317.0,244.0,2.7,16.1,438.0,462.71,370.02
2018,10,22,10,45,485.5,205.5,2.75,16.25,512.5,564.7,450.48
2018,10,22,11,0,654.0,167.0,2.8,16.4,587.0,673.08,533.96
2018,10,22,11,15,792.0,125.0,2.9,16.5,641.5,754.95,595.26
2018,10,22,11,30,930.0,83.0,3.0,16.6,696.0,837.16,653.81
2018,10,22,11,45,931.0,82.5,3.1,16.7,698.0,860.11,669.64
2018,10,22,12,0,932.0,82.0,3.2,16.8,700.0,879.57,683.6
2018,10,22,12,15,930.0,82.0,3.35,16.85,694.5,893.5,694.24
2018,10,22,12,30,928.0,82.0,3.5,16.9,689.0,903.73,702.46
2018,10,22,12,45,924.0,81.0,3.65,16.95,675.0,907.33,706.18
2018,10,22,13,0,920.0,80.0,3.8,17.0,661.0,907.18,707.42
2018,10,22,13,15,913.0,79.0,3.9,16.95,639.5,900.68,704.3
2018,10,22,13,30,906.0,78.0,4.0,16.9,618.0,890.54,698.73
2018,10,22,13,45,895.0,77.5,4.15,16.9,589.5,874.02,688.81
2018,10,22,14,0,884.0,77.0,4.3,16.9,561.0,854.19,676.53
2018,10,22,14,15,868.5,75.0,4.35,16.8,525.5,825.63,657.78
2018,10,22,14,30,853.0,73.0,4.4,16.7,490.0,794.29,636.86
2018,10,22,14,45,831.5,70.5,4.5,16.55,449.0,761.78,615.21
2018,10,22,15,0,810.0,68.0,4.6,16.4,408.0,720.34,586.35
2018,10,22,15,15,780.5,65.0,4.6,16.4,363.0,670.7,549.75
2018,10,22,15,30,751.0,62.0,4.6,16.4,318.0,620.24,511.67
2018,10,22,15,45,707.0,58.0,4.6,16.05,270.5,558.47,463.47
2018,10,22,16,0,663.0,54.0,4.6,15.7,223.0,497.74,413.23
2018,10,22,16,15,595.0,48.0,4.5,15.45,175.5,426.91,352.2
2018,10,22,16,30,527.0,42.0,4.4,15.2,128.0,356.58,289.46
2018,10,22,16,45,411.5,33.5,4.35,14.95,86.5,265.46,206.42
2018,10,22,17,0,296.0,25.0,4.3,14.7,45.0,176.81,77.96
2018,10,22,17,15,157.5,14.0,4.15,14.55,23.5,73.7,0.0
2018,10,22,17,30,19.0,3.0,4.0,14.4,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,3.9,14.25,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,23,6,15,36.5,4.0,2.5,13.2,4.5,0.0,0.0
2018,10,23,6,30,73.0,8.0,2.4,13.4,9.0,7.63,0.0
2018,10,23,6,45,108.0,21.0,2.25,13.6,29.0,16.61,0.0
2018,10,23,7,0,143.0,34.0,2.1,13.8,49.0,26.37,16.33
2018,10,23,7,15,210.0,46.5,2.1,13.95,81.5,35.36,25.33
2018,10,23,7,30,277.0,59.0,2.1,14.1,114.0,55.73,35.49
2018,10,23,7,45,197.0,84.0,2.05,14.3,128.5,90.57,63.2
2018,10,23,8,0,117.0,109.0,2.0,14.5,143.0,114.85,86.71
2018,10,23,8,15,187.0,125.5,2.1,14.7,190.0,153.27,116.55
2018,10,23,8,30,257.0,142.0,2.2,14.9,237.0,200.7,154.8
2018,10,23,8,45,326.5,149.5,2.25,15.05,285.5,247.65,193.42
2018,10,23,9,0,396.0,157.0,2.3,15.2,334.0,303.99,239.96
2018,10,23,9,15,309.0,186.5,2.4,15.35,331.5,315.22,251.46
2018,10,23,9,30,222.0,216.0,2.5,15.5,329.0,316.28,253.44
2018,10,23,9,45,160.0,228.0,2.65,15.65,312.0,307.82,246.97
2018,10,23,10,0,98.0,240.0,2.8,15.8,295.0,288.38,231.04
2018,10,23,10,15,95.5,252.5,2.9,15.9,308.5,305.04,244.19
2018,10,23,10,30,93.0,265.0,3.0,16.0,322.0,321.42,256.9
2018,10,23,10,45,210.5,268.0,3.15,16.05,401.0,419.38,335.92
2018,10,23,11,0,328.0,271.0,3.3,16.1,480.0,526.82,420.47
2018,10,23,11,15,424.5,246.0,3.45,16.1,521.0,596.65,475.45
2018,10,23,11,30,521.0,221.0,3.6,16.1,562.0,662.01,526.93
2018,10,23,11,45,630.0,182.0,3.75,16.1,596.0,729.22,579.83
2018,10,23,12,0,739.0,143.0,3.9,16.1,630.0,793.18,628.1
2018,10,23,12,15,606.5,188.5,3.95,16.15,586.0,743.63,590.51
2018,10,23,12,30,474.0,234.0,4.0,16.2,542.0,683.89,543.69
2018,10,23,12,45,460.5,231.5,4.05,16.2,525.5,675.76,538.42
2018,10,23,13,0,447.0,229.0,4.1,16.2,509.0,665.43,531.22
2018,10,23,13,15,474.5,212.0,4.0,16.3,500.5,672.73,537.83
2018,10,23,13,30,502.0,195.0,3.9,16.4,492.0,677.44,542.46
2018,10,23,13,45,609.0,156.5,3.8,16.45,499.5,728.97,583.72
2018,10,23,14,0,716.0,118.0,3.7,16.5,507.0,769.5,614.01
2018,10,23,14,15,669.5,119.5,3.6,16.55,465.0,722.19,579.33
2018,10,23,14,30,623.0,121.0,3.5,16.6,423.0,673.7,544.0
2018,10,23,14,45,704.0,95.5,3.4,16.65,409.5,693.25,559.87
2018,10,23,15,0,785.0,70.0,3.3,16.7,396.0,701.36,566.64
2018,10,23,15,15,773.0,64.0,3.3,16.7,355.0,661.63,537.69
2018,10,23,15,30,761.0,58.0,3.3,16.7,314.0,619.97,506.85
2018,10,23,15,45,720.0,54.0,3.35,16.6,267.0,560.03,460.51
2018,10,23,16,0,679.0,50.0,3.4,16.5,220.0,500.95,411.9
2018,10,23,16,15,613.5,44.0,3.4,16.15,172.5,426.67,349.21
2018,10,23,16,30,548.0,38.0,3.4,15.8,125.0,356.35,287.13
2018,10,23,16,45,421.0,30.5,3.4,15.45,83.0,265.5,203.96
2018,10,23,17,0,294.0,23.0,3.4,15.1,41.0,171.89,55.8
2018,10,23,17,15,147.0,11.5,3.5,14.9,20.5,66.93,0.0
2018,10,23,17,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,24,6,15,16.0,3.5,0.55,14.2,3.5,0.0,0.0
2018,10,24,6,30,32.0,7.0,0.5,14.3,7.0,6.67,0.0
2018,10,24,6,45,83.5,21.5,0.5,14.4,28.5,17.82,0.0
2018,10,24,7,0,135.0,36.0,0.5,14.5,50.0,29.4,18.61
2018,10,24,7,15,336.0,41.5,0.6,14.75,101.0,32.0,22.32
2018,10,24,7,30,537.0,47.0,0.7,15.0,152.0,53.97,28.52
2018,10,24,7,45,618.5,49.5,0.85,15.25,201.5,101.05,54.43
2018,10,24,8,0,700.0,52.0,1.0,15.5,251.0,154.81,93.83
2018,10,24,8,15,735.5,55.5,1.15,15.8,296.5,208.82,140.07
2018,10,24,8,30,771.0,59.0,1.3,16.1,342.0,266.1,190.82
2018,10,24,8,45,795.5,61.5,1.45,16.4,384.0,321.77,240.72
2018,10,24,9,0,820.0,64.0,1.6,16.7,426.0,379.61,291.5
2018,10,24,9,15,837.0,66.0,1.75,17.0,463.5,433.51,338.09
2018,10,24,9,30,854.0,68.0,1.9,17.3,501.0,487.36,383.32
2018,10,24,9,45,866.0,69.0,2.05,17.6,532.0,537.15,424.25
2018,10,24,10,0,878.0,70.0,2.2,17.9,563.0,585.83,463.24
2018,10,24,10,15,886.5,71.5,2.4,18.05,588.0,631.5,499.52
2018,10,24,10,30,895.0,73.0,2.6,18.2,613.0,675.28,533.68
2018,10,24,10,45,900.0,73.5,2.8,18.4,630.0,713.41,561.66
2018,10,24,11,0,905.0,74.0,3.0,18.6,647.0,748.95,587.21
2018,10,24,11,15,907.5,74.0,3.3,18.7,656.5,779.26,609.69
2018,10,24,11,30,910.0,74.0,3.6,18.8,666.0,806.49,630.0
2018,10,24,11,45,910.0,74.5,3.85,18.9,668.0,829.06,646.79
2018,10,24,12,0,910.0,75.0,4.1,19.0,670.0,848.23,661.26
2018,10,24,12,15,908.0,74.5,4.3,19.1,664.0,861.06,671.11
2018,10,24,12,30,906.0,74.0,4.5,19.2,658.0,870.28,678.93
2018,10,24,12,45,902.0,73.5,4.65,19.25,644.5,874.15,683.01
2018,10,24,13,0,898.0,73.0,4.8,19.3,631.0,874.37,684.63
2018,10,24,13,15,883.0,74.5,4.85,19.35,608.0,863.83,677.99
2018,10,24,13,30,868.0,76.0,4.9,19.4,585.0,849.87,669.05
2018,10,24,13,45,855.0,75.0,4.95,19.45,556.5,831.34,656.87
2018,10,24,14,0,842.0,74.0,5.0,19.5,528.0,809.71,642.46
2018,10,24,14,15,833.0,70.5,4.95,19.45,495.0,785.38,625.77
2018,10,24,14,30,824.0,67.0,4.9,19.4,462.0,758.15,606.88
2018,10,24,14,45,711.0,84.5,4.85,19.3,404.5,682.85,551.63
2018,10,24,15,0,598.0,102.0,4.8,19.2,347.0,600.11,489.63
2018,10,24,15,15,479.5,106.0,4.8,19.2,288.5,495.02,406.67
2018,10,24,15,30,361.0,110.0,4.8,19.2,230.0,402.98,331.83
2018,10,24,15,45,474.5,81.5,4.7,18.95,214.0,434.06,358.14
2018,10,24,16,0,588.0,53.0,4.6,18.7,198.0,450.58,370.6
2018,10,24,16,15,548.0,45.5,4.65,18.35,157.0,393.53,321.16
2018,10,24,16,30,508.0,38.0,4.7,18.0,116.0,338.77,271.4
2018,10,24,16,45,382.5,30.0,4.75,17.7,76.5,245.48,185.79
2018,10,24,17,0,257.0,22.0,4.8,17.4,37.0,152.83,25.2
2018,10,24,17,15,128.5,11.0,4.8,17.2,18.5,59.1,0.0
2018,10,24,17,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.85,16.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.8,16.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.5,15.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,25,6,15,37.0,4.0,2.5,14.1,4.0,0.0,0.0
2018,10,25,6,30,74.0,8.0,2.4,14.3,8.0,7.63,0.0
2018,10,25,6,45,206.0,19.0,2.3,14.45,35.5,15.68,0.0
2018,10,25,7,0,338.0,30.0,2.2,14.6,63.0,24.0,13.87
2018,10,25,7,15,390.0,39.0,2.15,14.85,98.0,29.97,20.45
2018,10,25,7,30,442.0,48.0,2.1,15.1,133.0,51.19,28.49
2018,10,25,7,45,274.0,68.0,2.1,15.35,125.5,82.17,52.8
2018,10,25,8,0,106.0,88.0,2.1,15.6,118.0,95.23,70.4
2018,10,25,8,15,82.5,116.5,2.05,15.9,142.0,123.18,95.1
2018,10,25,8,30,59.0,145.0,2.0,16.2,166.0,148.5,117.15
2018,10,25,8,45,68.0,163.0,2.0,16.45,190.5,172.74,136.96
2018,10,25,9,0,77.0,181.0,2.0,16.7,215.0,198.11,157.54
2018,10,25,9,15,102.5,200.5,2.0,17.0,249.5,233.09,185.52
2018,10,25,9,30,128.0,220.0,2.0,17.3,284.0,274.13,218.09
2018,10,25,9,45,154.0,234.5,1.95,17.6,316.5,310.62,246.72
2018,10,25,10,0,180.0,249.0,1.9,17.9,349.0,349.4,276.82
2018,10,25,10,15,194.5,260.0,1.85,18.2,372.5,379.62,299.84
2018,10,25,10,30,209.0,271.0,1.8,18.5,396.0,410.65,323.19
2018,10,25,10,45,233.5,274.5,1.75,18.8,418.0,441.56,346.43
2018,10,25,11,0,258.0,278.0,1.7,19.1,440.0,481.87,376.26
2018,10,25,11,15,239.0,287.5,1.7,19.35,439.5,479.35,373.51
2018,10,25,11,30,220.0,297.0,1.7,19.6,439.0,483.53,375.83
2018,10,25,11,45,198.5,300.0,1.65,19.8,428.5,477.1,370.15
2018,10,25,12,0,177.0,303.0,1.6,20.0,418.0,469.09,363.37
2018,10,25,12,15,393.0,238.5,1.65,20.15,491.0,609.48,471.98
2018,10,25,12,30,609.0,174.0,1.7,20.3,564.0,736.61,566.74
2018,10,25,12,45,756.0,126.0,1.8,20.4,599.5,816.71,622.62
2018,10,25,13,0,903.0,78.0,1.9,20.5,635.0,882.09,667.83
2018,10,25,13,15,895.5,76.5,2.05,20.55,613.5,874.51,664.13
2018,10,25,13,30,888.0,75.0,2.2,20.6,592.0,863.37,658.76
2018,10,25,13,45,877.5,74.0,2.35,20.65,564.0,846.83,649.64
2018,10,25,14,0,867.0,73.0,2.5,20.7,536.0,827.06,638.21
2018,10,25,14,15,851.5,71.5,2.65,20.65,501.5,799.47,621.35
2018,10,25,14,30,836.0,70.0,2.8,20.6,467.0,776.04,607.25
2018,10,25,14,45,814.5,67.5,2.95,20.55,427.0,737.2,581.63
2018,10,25,15,0,793.0,65.0,3.1,20.5,387.0,696.44,554.06
2018,10,25,15,15,762.5,62.0,3.1,20.5,343.0,646.92,518.49
2018,10,25,15,30,732.0,59.0,3.1,20.5,299.0,596.71,481.49
2018,10,25,15,45,687.0,54.5,3.4,20.05,252.0,534.88,434.85
2018,10,25,16,0,642.0,50.0,3.7,19.6,205.0,474.29,386.2
2018,10,25,16,15,542.5,46.0,3.85,19.05,156.5,389.62,315.59
2018,10,25,16,30,443.0,42.0,4.0,18.5,108.0,308.26,245.28
2018,10,25,16,45,320.5,31.0,4.15,18.0,69.5,216.19,161.07
2018,10,25,17,0,198.0,20.0,4.3,17.5,31.0,123.91,0.0
2018,10,25,17,15,99.0,10.0,4.35,17.15,15.5,46.76,0.0
2018,10,25,17,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.5,16.05,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,6,15,18.5,2.0,1.85,15.0,2.0,0.0,0.0
2018,10,26,6,30,37.0,4.0,1.8,15.1,4.0,3.81,0.0
2018,10,26,6,45,198.0,15.5,1.8,15.25,32.5,12.4,0.0
2018,10,26,7,0,359.0,27.0,1.8,15.4,61.0,21.34,11.42
2018,10,26,7,15,465.5,33.0,1.8,15.7,103.5,24.88,15.92
2018,10,26,7,30,572.0,39.0,1.8,16.0,146.0,48.81,24.17
2018,10,26,7,45,321.5,44.5,1.75,16.25,108.0,65.85,37.04
2018,10,26,8,0,71.0,50.0,1.7,16.5,70.0,56.76,39.4
2018,10,26,8,15,35.5,75.0,1.7,16.85,85.0,76.87,58.03
2018,10,26,8,30,0.0,100.0,1.7,17.2,100.0,92.44,72.22
2018,10,26,8,45,5.0,125.5,1.65,17.55,127.5,117.73,92.75
2018,10,26,9,0,10.0,151.0,1.6,17.9,155.0,143.9,113.72
2018,10,26,9,15,11.5,164.0,1.65,18.25,169.0,157.76,124.56
2018,10,26,9,30,13.0,177.0,1.7,18.6,183.0,171.84,135.49
2018,10,26,9,45,51.5,205.5,1.7,18.95,233.5,223.9,176.85
2018,10,26,10,0,90.0,234.0,1.7,19.3,284.0,277.72,219.01
2018,10,26,10,15,160.0,249.5,1.8,19.6,343.0,347.53,273.62
2018,10,26,10,30,230.0,265.0,1.9,19.9,402.0,418.06,327.99
2018,10,26,10,45,343.5,246.5,2.0,20.15,457.5,496.19,388.42
2018,10,26,11,0,457.0,228.0,2.1,20.4,513.0,582.61,453.9
2018,10,26,11,15,517.0,209.0,2.25,20.55,536.5,625.55,486.65
2018,10,26,11,30,577.0,190.0,2.4,20.7,560.0,669.23,520.07
2018,10,26,11,45,426.0,237.0,2.55,20.85,510.5,613.67,476.69
2018,10,26,12,0,275.0,284.0,2.7,21.0,461.0,540.32,419.95
2018,10,26,12,15,310.5,275.5,2.85,21.05,474.0,568.09,442.46
2018,10,26,12,30,346.0,267.0,3.0,21.1,487.0,595.36,464.02
2018,10,26,12,45,414.5,234.0,3.2,21.15,492.0,635.25,496.03
2018,10,26,13,0,483.0,201.0,3.4,21.2,497.0,661.87,518.53
2018,10,26,13,15,549.5,174.5,3.45,21.2,500.5,691.11,542.41
2018,10,26,13,30,616.0,148.0,3.5,21.2,504.0,723.88,567.99
2018,10,26,13,45,578.5,154.0,3.6,21.15,475.0,694.76,547.64
2018,10,26,14,0,541.0,160.0,3.7,21.1,446.0,658.72,521.85
2018,10,26,14,15,523.0,152.5,3.65,21.05,414.5,627.86,499.76
2018,10,26,14,30,505.0,145.0,3.6,21.0,383.0,595.52,476.26
2018,10,26,14,45,451.0,141.5,3.55,20.95,340.0,538.71,433.15
2018,10,26,15,0,397.0,138.0,3.5,20.9,297.0,482.95,390.17
2018,10,26,15,15,375.0,123.0,3.5,20.9,259.5,438.12,355.7
2018,10,26,15,30,353.0,108.0,3.5,20.9,222.0,393.28,320.34
2018,10,26,15,45,360.0,90.5,3.4,20.5,191.0,364.42,297.47
2018,10,26,16,0,367.0,73.0,3.3,20.1,160.0,333.61,271.78
2018,10,26,16,15,325.0,59.5,3.25,19.65,123.5,278.57,224.85
2018,10,26,16,30,283.0,46.0,3.2,19.2,87.0,226.61,178.88
2018,10,26,16,45,208.0,32.5,3.2,18.8,56.5,163.02,118.46
2018,10,26,17,0,133.0,19.0,3.2,18.4,26.0,93.15,0.0
2018,10,26,17,15,66.5,9.5,3.2,18.15,13.0,33.91,0.0
2018,10,26,17,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.8,15.5,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,1.9,15.6,6.0,5.72,0.0
2018,10,27,6,45,192.0,18.5,2.0,15.75,33.5,17.63,0.0
2018,10,27,7,0,336.0,31.0,2.1,15.9,61.0,25.38,14.23
2018,10,27,7,15,409.0,38.0,2.2,16.15,97.5,29.44,19.76
2018,10,27,7,30,482.0,45.0,2.3,16.4,134.0,48.44,25.95
2018,10,27,7,45,303.0,66.0,2.4,16.6,127.5,82.24,51.53
2018,10,27,8,0,124.0,87.0,2.5,16.8,121.0,96.65,70.44
2018,10,27,8,15,97.0,113.0,2.55,17.1,142.5,122.88,93.86
2018,10,27,8,30,70.0,139.0,2.6,17.4,164.0,145.94,114.28
2018,10,27,8,45,95.5,159.5,2.65,17.7,198.0,178.23,140.4
2018,10,27,9,0,121.0,180.0,2.7,18.0,232.0,215.42,170.48
2018,10,27,9,15,143.5,197.5,2.8,18.25,264.5,250.19,198.56
2018,10,27,9,30,166.0,215.0,2.9,18.5,297.0,287.27,228.3
2018,10,27,9,45,221.0,224.5,2.95,18.75,341.0,335.8,266.97
2018,10,27,10,0,276.0,234.0,3.0,19.0,385.0,394.13,312.9
2018,10,27,10,15,338.0,231.0,3.05,19.2,424.5,444.07,352.25
2018,10,27,10,30,400.0,228.0,3.1,19.4,464.0,497.94,394.28
2018,10,27,10,45,396.5,236.5,3.15,19.6,476.5,521.81,412.15
2018,10,27,11,0,393.0,245.0,3.2,19.8,489.0,544.28,428.88
2018,10,27,11,15,541.5,200.0,3.25,19.9,541.5,633.36,498.38
2018,10,27,11,30,690.0,155.0,3.3,20.0,594.0,723.81,567.41
2018,10,27,11,45,755.5,132.5,3.35,20.15,615.0,770.32,600.47
2018,10,27,12,0,821.0,110.0,3.4,20.3,636.0,812.93,630.51
2018,10,27,12,15,718.0,144.5,3.5,20.35,601.5,783.09,609.38
2018,10,27,12,30,615.0,179.0,3.6,20.4,567.0,743.61,581.15
2018,10,27,12,45,728.5,137.5,3.7,20.45,587.5,802.15,624.94
2018,10,27,13,0,842.0,96.0,3.8,20.5,608.0,852.52,661.43
2018,10,27,13,15,852.0,88.5,3.95,20.45,591.5,853.21,663.18
2018,10,27,13,30,862.0,81.0,4.1,20.4,575.0,843.15,657.74
2018,10,27,13,45,825.5,84.5,4.2,20.3,538.5,817.49,641.07
2018,10,27,14,0,789.0,88.0,4.3,20.2,502.0,782.19,617.37
2018,10,27,14,15,719.5,98.5,4.4,20.1,457.0,729.95,581.02
2018,10,27,14,30,650.0,109.0,4.5,20.0,412.0,673.87,541.26
2018,10,27,14,45,716.5,87.5,4.55,19.85,394.5,684.78,551.58
2018,10,27,15,0,783.0,66.0,4.6,19.7,377.0,685.57,553.85
2018,10,27,15,15,741.0,64.5,4.6,19.7,331.5,630.16,512.49
2018,10,27,15,30,699.0,63.0,4.6,19.7,286.0,574.74,470.34
2018,10,27,15,45,556.0,66.5,4.6,19.25,226.0,465.19,382.35
2018,10,27,16,0,413.0,70.0,4.6,18.8,166.0,356.77,292.89
2018,10,27,16,15,395.5,56.0,4.45,18.45,130.5,315.55,256.43
2018,10,27,16,30,378.0,42.0,4.3,18.1,95.0,272.14,215.98
2018,10,27,16,45,282.5,30.5,4.2,17.8,61.5,196.11,141.4
2018,10,27,17,0,187.0,19.0,4.1,17.5,28.0,114.65,0.0
2018,10,27,17,15,93.5,9.5,3.95,17.25,14.0,43.81,0.0
2018,10,27,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,28,6,15,16.0,2.5,2.3,15.15,2.5,0.0,0.0
2018,10,28,6,30,32.0,5.0,2.3,15.4,5.0,0.0,0.0
2018,10,28,6,45,26.5,15.0,2.25,15.65,16.0,14.3,0.0
2018,10,28,7,0,21.0,25.0,2.2,15.9,27.0,22.74,11.75
2018,10,28,7,15,47.5,42.0,2.2,16.15,49.5,35.83,25.17
2018,10,28,7,30,74.0,59.0,2.2,16.4,72.0,52.33,36.89
2018,10,28,7,45,53.5,77.5,2.15,16.7,88.5,73.62,54.28
2018,10,28,8,0,33.0,96.0,2.1,17.0,105.0,91.23,69.85
2018,10,28,8,15,129.0,114.5,2.15,17.25,158.5,130.55,98.85
2018,10,28,8,30,225.0,133.0,2.2,17.5,212.0,182.32,139.13
2018,10,28,8,45,198.5,155.5,2.25,17.7,231.5,208.5,162.52
2018,10,28,9,0,172.0,178.0,2.3,17.9,251.0,232.44,183.32
2018,10,28,9,15,154.5,195.5,2.4,18.1,265.5,252.81,200.44
2018,10,28,9,30,137.0,213.0,2.5,18.3,280.0,271.34,215.54
2018,10,28,9,45,118.0,225.5,2.6,18.55,286.0,282.48,224.32
2018,10,28,10,0,99.0,238.0,2.7,18.8,292.0,286.76,227.41
2018,10,28,10,15,102.0,250.0,2.8,18.9,308.0,306.4,242.82
2018,10,28,10,30,105.0,262.0,2.9,19.0,324.0,326.2,258.19
2018,10,28,10,45,272.5,241.0,3.05,19.15,407.5,440.25,349.6
2018,10,28,11,0,440.0,220.0,3.2,19.3,491.0,560.03,443.12
2018,10,28,11,15,669.0,150.0,3.3,19.4,569.5,679.81,536.58
2018,10,28,11,30,898.0,80.0,3.4,19.5,648.0,794.24,620.07
2018,10,28,11,45,897.0,80.0,3.55,19.55,649.0,815.04,634.61
2018,10,28,12,0,896.0,80.0,3.7,19.6,650.0,832.45,647.51
2018,10,28,12,15,674.5,152.0,3.85,19.6,579.0,753.05,590.95
2018,10,28,12,30,453.0,224.0,4.0,19.6,508.0,649.04,511.51
2018,10,28,12,45,333.5,247.5,4.2,19.6,454.0,566.4,448.54
2018,10,28,13,0,214.0,271.0,4.4,19.6,400.0,481.56,382.22
2018,10,28,13,15,178.0,263.5,4.5,19.5,368.5,444.54,354.01
