Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,14,45,828.5,59.0,3.3,20.3,380.5,700.85,559.13
2018,11,7,15,0,805.0,57.0,3.4,20.2,341.0,666.46,535.15
2018,11,7,15,15,770.5,54.0,3.4,20.2,297.5,615.38,497.16
2018,11,7,15,30,736.0,51.0,3.4,20.2,254.0,563.88,457.1
2018,11,7,15,45,682.5,46.5,3.45,19.6,208.5,498.76,404.88
2018,11,7,16,0,629.0,42.0,3.5,19.0,163.0,435.5,351.72
2018,11,7,16,15,539.5,36.0,3.5,18.35,119.5,353.58,281.18
2018,11,7,16,30,450.0,30.0,3.5,17.7,76.0,284.58,212.93
2018,11,7,16,45,277.5,20.0,3.5,17.1,43.5,164.22,8.19
2018,11,7,17,0,105.0,10.0,3.5,16.5,11.0,51.18,0.0
2018,11,7,17,15,52.5,5.0,3.6,16.25,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,11,8,6,45,100.0,11.0,4.0,12.95,16.0,10.48,0.0
2018,11,8,7,0,200.0,22.0,4.0,13.0,32.0,18.75,0.0
2018,11,8,7,15,327.0,34.0,4.0,13.4,71.0,28.04,17.08
2018,11,8,7,30,454.0,46.0,4.0,13.8,110.0,40.03,29.2
2018,11,8,7,45,498.5,55.5,4.05,14.15,149.5,80.82,45.09
2018,11,8,8,0,543.0,65.0,4.1,14.5,189.0,126.75,77.7
2018,11,8,8,15,625.0,69.0,4.15,14.8,240.5,179.17,119.31
2018,11,8,8,30,707.0,73.0,4.2,15.1,292.0,240.3,171.2
2018,11,8,8,45,741.5,77.0,4.25,15.35,335.0,295.66,221.22
2018,11,8,9,0,776.0,81.0,4.3,15.6,378.0,354.48,273.84
2018,11,8,9,15,810.5,81.5,4.2,15.9,418.5,410.83,323.41
2018,11,8,9,30,845.0,82.0,4.1,16.2,459.0,468.92,373.17
2018,11,8,9,45,877.5,80.5,4.0,16.55,495.5,525.29,420.25
2018,11,8,10,0,910.0,79.0,3.9,16.9,532.0,580.76,465.35
2018,11,8,10,15,921.5,81.0,3.75,17.15,559.0,629.04,503.62
2018,11,8,10,30,933.0,83.0,3.6,17.4,586.0,675.61,539.47
2018,11,8,10,45,937.5,84.5,3.5,17.7,604.0,715.06,569.09
2018,11,8,11,0,942.0,86.0,3.4,18.0,622.0,751.84,595.27
2018,11,8,11,15,944.0,87.0,3.3,18.2,632.0,783.4,616.64
2018,11,8,11,30,946.0,88.0,3.2,18.4,642.0,811.82,635.6
2018,11,8,11,45,944.5,89.0,3.15,18.6,643.5,834.27,650.5
2018,11,8,12,0,943.0,90.0,3.1,18.8,645.0,853.21,662.96
2018,11,8,12,15,947.0,87.5,3.1,18.95,640.5,868.96,673.7
2018,11,8,12,30,951.0,85.0,3.1,19.1,636.0,881.14,682.06
2018,11,8,12,45,954.5,82.0,3.1,19.25,624.0,888.66,687.32
2018,11,8,13,0,958.0,79.0,3.1,19.4,612.0,892.41,690.13
2018,11,8,13,15,949.0,77.5,3.1,19.5,589.5,883.88,684.64
2018,11,8,13,30,940.0,76.0,3.1,19.6,567.0,871.66,676.79
2018,11,8,13,45,891.0,82.0,3.05,19.7,527.5,839.41,654.53
2018,11,8,14,0,842.0,88.0,3.0,19.8,488.0,797.65,625.52
2018,11,8,14,15,773.5,93.5,3.0,19.8,440.5,742.24,586.84
2018,11,8,14,30,705.0,99.0,3.0,19.8,393.0,682.43,544.29
2018,11,8,14,45,696.0,90.0,2.95,19.8,357.0,649.34,520.78
2018,11,8,15,0,687.0,81.0,2.9,19.8,321.0,614.04,494.97
2018,11,8,15,15,702.5,70.5,2.9,19.8,288.5,591.64,478.1
2018,11,8,15,30,718.0,60.0,2.9,19.8,256.0,561.09,453.74
2018,11,8,15,45,652.0,55.5,2.6,19.3,209.0,494.02,398.81
2018,11,8,16,0,586.0,51.0,2.3,18.8,162.0,425.16,340.79
2018,11,8,16,15,481.0,43.0,2.3,18.35,117.0,334.88,264.29
2018,11,8,16,30,376.0,35.0,2.3,17.9,72.0,252.04,185.71
2018,11,8,16,45,227.5,22.5,2.25,17.45,41.5,142.17,0.0
2018,11,8,17,0,79.0,10.0,2.2,17.0,11.0,40.74,0.0
2018,11,8,17,15,39.5,5.0,2.25,16.8,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,9,6,45,105.0,10.5,3.9,11.95,15.5,10.01,0.0
2018,11,9,7,0,210.0,21.0,3.8,12.1,31.0,17.92,0.0
2018,11,9,7,15,346.0,31.5,3.75,12.6,69.5,25.78,14.96
2018,11,9,7,30,482.0,42.0,3.7,13.1,108.0,35.52,25.29
2018,11,9,7,45,499.0,52.0,3.65,13.6,143.0,76.6,41.88
2018,11,9,8,0,516.0,62.0,3.6,14.1,178.0,119.53,72.93
2018,11,9,8,15,623.0,64.5,3.35,14.45,234.0,173.23,114.37
2018,11,9,8,30,730.0,67.0,3.1,14.8,290.0,239.87,169.66
2018,11,9,8,45,773.0,69.5,2.85,15.2,335.5,296.99,220.52
2018,11,9,9,0,816.0,72.0,2.6,15.6,381.0,357.53,273.72
2018,11,9,9,15,810.0,79.5,2.4,16.0,411.5,406.65,317.38
2018,11,9,9,30,804.0,87.0,2.2,16.4,442.0,453.58,357.53
2018,11,9,9,45,804.5,94.5,2.05,16.8,471.0,501.39,396.68
2018,11,9,10,0,805.0,102.0,1.9,17.2,500.0,547.3,432.78
2018,11,9,10,15,833.0,102.5,1.8,17.7,532.0,599.97,472.72
2018,11,9,10,30,861.0,103.0,1.7,18.2,564.0,652.47,511.14
2018,11,9,10,45,871.5,104.5,1.6,18.65,584.0,694.0,540.43
2018,11,9,11,0,882.0,106.0,1.5,19.1,604.0,733.46,567.39
2018,11,9,11,15,885.0,107.0,1.4,19.4,614.0,764.68,587.33
2018,11,9,11,30,888.0,108.0,1.3,19.7,624.0,792.98,604.49
2018,11,9,11,45,873.0,111.5,1.15,20.0,620.5,807.13,611.14
2018,11,9,12,0,858.0,115.0,1.0,20.3,617.0,817.43,615.17
2018,11,9,12,15,844.5,116.5,0.95,20.4,606.5,822.95,617.92
2018,11,9,12,30,831.0,118.0,0.9,20.5,596.0,824.82,618.38
2018,11,9,12,45,783.5,124.5,0.85,20.6,567.0,805.43,604.76
2018,11,9,13,0,736.0,131.0,0.8,20.7,538.0,778.4,586.36
2018,11,9,13,15,673.0,139.5,0.85,20.7,501.0,737.58,560.23
2018,11,9,13,30,610.0,148.0,0.9,20.7,464.0,693.89,531.58
2018,11,9,13,45,587.0,144.5,0.95,20.65,435.5,667.52,514.77
2018,11,9,14,0,564.0,141.0,1.0,20.6,407.0,634.32,492.72
2018,11,9,14,15,536.5,135.0,1.05,20.45,373.5,598.29,468.3
2018,11,9,14,30,509.0,129.0,1.1,20.3,340.0,561.14,442.51
2018,11,9,14,45,484.5,120.0,1.2,20.15,305.0,521.8,414.86
2018,11,9,15,0,460.0,111.0,1.3,20.0,270.0,481.88,385.87
2018,11,9,15,15,487.0,96.5,1.3,20.0,245.0,469.97,377.26
2018,11,9,15,30,514.0,82.0,1.3,20.0,220.0,457.4,366.92
2018,11,9,15,45,487.5,72.5,1.4,19.05,184.5,410.87,330.37
2018,11,9,16,0,461.0,63.0,1.5,18.1,149.0,364.4,291.9
2018,11,9,16,15,358.0,51.0,1.6,17.6,106.0,278.11,219.09
2018,11,9,16,30,255.0,39.0,1.7,17.1,63.0,200.47,145.72
2018,11,9,16,45,146.5,23.5,1.85,16.6,35.5,108.92,0.0
2018,11,9,17,0,38.0,8.0,2.0,16.1,8.0,22.58,0.0
2018,11,9,17,15,19.0,4.0,2.1,15.85,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,10,6,45,33.0,7.5,1.65,11.3,9.0,7.15,0.0
2018,11,10,7,0,66.0,15.0,1.7,11.2,18.0,14.3,0.0
2018,11,10,7,15,147.0,33.0,1.75,11.35,50.0,25.9,14.75
2018,11,10,7,30,228.0,51.0,1.8,11.5,82.0,40.14,29.46
2018,11,10,7,45,289.5,66.0,1.85,11.65,120.5,73.65,47.1
2018,11,10,8,0,351.0,81.0,1.9,11.8,159.0,114.3,76.37
2018,11,10,8,15,402.5,93.5,1.9,12.0,201.0,157.93,111.6
2018,11,10,8,30,454.0,106.0,1.9,12.2,243.0,207.1,153.33
2018,11,10,8,45,495.0,115.5,1.95,12.45,284.5,255.71,195.73
2018,11,10,9,0,536.0,125.0,2.0,12.7,326.0,308.07,241.15
2018,11,10,9,15,568.5,132.0,1.95,13.1,364.0,358.1,283.98
2018,11,10,9,30,601.0,139.0,1.9,13.5,402.0,410.29,327.57
2018,11,10,9,45,622.5,144.0,1.8,13.9,433.5,459.58,367.64
2018,11,10,10,0,644.0,149.0,1.7,14.3,465.0,506.96,405.05
2018,11,10,10,15,658.5,152.0,1.55,14.7,489.0,548.49,436.67
2018,11,10,10,30,673.0,155.0,1.4,15.1,513.0,589.3,466.66
2018,11,10,10,45,684.0,156.5,1.25,15.45,530.5,625.35,492.22
2018,11,10,11,0,695.0,158.0,1.1,15.8,548.0,659.9,515.81
2018,11,10,11,15,699.0,160.0,1.1,16.0,558.0,688.27,536.02
2018,11,10,11,30,703.0,162.0,1.1,16.2,568.0,714.37,554.37
2018,11,10,11,45,688.5,165.0,1.15,16.4,563.5,724.96,561.98
2018,11,10,12,0,674.0,168.0,1.2,16.6,559.0,732.32,567.42
2018,11,10,12,15,659.5,171.0,1.4,16.65,551.0,736.5,572.51
2018,11,10,12,30,645.0,174.0,1.6,16.7,543.0,737.59,575.26
2018,11,10,12,45,615.5,178.0,1.85,16.8,523.5,720.68,565.2
2018,11,10,13,0,586.0,182.0,2.1,16.9,504.0,705.39,555.92
2018,11,10,13,15,568.0,179.5,2.15,16.95,482.0,689.64,545.25
2018,11,10,13,30,550.0,177.0,2.2,17.0,460.0,671.62,532.84
2018,11,10,13,45,524.5,172.5,2.3,17.0,430.5,643.19,512.96
2018,11,10,14,0,499.0,168.0,2.4,17.0,401.0,613.09,491.59
2018,11,10,14,15,493.0,160.0,2.3,16.95,376.5,592.8,476.92
2018,11,10,14,30,487.0,152.0,2.2,16.9,352.0,570.73,460.63
2018,11,10,14,45,453.0,142.0,2.15,16.8,314.0,524.01,425.18
2018,11,10,15,0,419.0,132.0,2.1,16.7,276.0,477.27,389.12
2018,11,10,15,15,379.5,118.0,2.1,16.7,235.5,422.43,345.84
2018,11,10,15,30,340.0,104.0,2.1,16.7,195.0,368.76,302.32
2018,11,10,15,45,287.0,87.0,2.0,16.15,154.0,294.64,241.59
2018,11,10,16,0,234.0,70.0,1.9,15.6,113.0,234.2,190.25
2018,11,10,16,15,166.5,51.0,2.0,15.35,77.0,166.46,131.63
2018,11,10,16,30,99.0,32.0,2.1,15.1,41.0,103.21,72.81
2018,11,10,16,45,56.5,18.0,2.15,14.8,22.5,54.09,0.0
2018,11,10,17,0,14.0,4.0,2.2,14.5,4.0,9.3,0.0
2018,11,10,17,15,7.0,2.0,2.3,14.35,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,11,6,45,40.5,8.0,2.85,11.05,9.5,7.63,0.0
2018,11,11,7,0,81.0,16.0,2.9,11.0,19.0,15.25,0.0
2018,11,11,7,15,181.0,32.5,3.0,11.4,52.5,25.6,13.96
2018,11,11,7,30,281.0,49.0,3.1,11.8,86.0,38.05,27.49
2018,11,11,7,45,346.5,60.5,3.2,12.2,124.0,71.74,43.64
2018,11,11,8,0,412.0,72.0,3.3,12.6,162.0,112.82,72.28
2018,11,11,8,15,487.0,83.0,3.4,13.0,211.5,162.4,111.46
2018,11,11,8,30,562.0,94.0,3.5,13.4,261.0,221.96,161.43
2018,11,11,8,45,610.0,98.5,3.55,13.8,304.0,273.55,206.9
2018,11,11,9,0,658.0,103.0,3.6,14.2,347.0,329.44,255.98
2018,11,11,9,15,686.5,107.5,3.45,14.7,384.5,381.57,301.45
2018,11,11,9,30,715.0,112.0,3.3,15.2,422.0,435.2,346.95
2018,11,11,9,45,737.0,115.0,3.15,15.7,454.5,485.32,388.43
2018,11,11,10,0,759.0,118.0,3.0,16.2,487.0,535.64,428.75
2018,11,11,10,15,775.5,119.5,2.8,16.55,513.0,581.13,464.25
2018,11,11,10,30,792.0,121.0,2.6,16.9,539.0,625.7,497.91
2018,11,11,10,45,807.5,122.0,2.35,17.3,560.0,667.91,528.37
2018,11,11,11,0,823.0,123.0,2.1,17.7,581.0,708.58,556.56
2018,11,11,11,15,830.0,123.0,2.0,18.0,592.0,740.28,578.59
2018,11,11,11,30,837.0,123.0,1.9,18.3,603.0,766.33,595.56
2018,11,11,11,45,840.0,122.5,1.75,18.6,605.5,788.89,609.06
2018,11,11,12,0,843.0,122.0,1.6,18.9,608.0,808.4,620.24
2018,11,11,12,15,844.5,120.0,1.55,19.1,603.0,821.96,628.52
2018,11,11,12,30,846.0,118.0,1.5,19.3,598.0,832.2,634.65
2018,11,11,12,45,845.5,115.0,1.4,19.5,585.5,836.36,636.14
2018,11,11,13,0,845.0,112.0,1.3,19.7,573.0,837.06,635.42
2018,11,11,13,15,835.0,110.5,1.3,19.8,551.5,828.22,629.87
2018,11,11,13,30,825.0,109.0,1.3,19.9,530.0,816.01,622.24
2018,11,11,13,45,791.0,107.5,1.25,20.0,494.0,786.37,602.1
2018,11,11,14,0,757.0,106.0,1.2,20.1,458.0,749.45,577.01
2018,11,11,14,15,688.5,105.5,1.15,20.15,407.5,684.81,532.22
2018,11,11,14,30,620.0,105.0,1.1,20.2,357.0,619.74,486.51
2018,11,11,14,45,586.5,99.0,1.05,20.2,319.0,574.39,453.76
2018,11,11,15,0,553.0,93.0,1.0,20.2,281.0,528.4,419.55
2018,11,11,15,15,556.5,84.0,1.0,20.2,251.5,503.87,401.22
2018,11,11,15,30,560.0,75.0,1.0,20.2,222.0,477.09,379.94
2018,11,11,15,45,523.0,66.0,0.85,19.55,183.0,423.47,336.74
2018,11,11,16,0,486.0,57.0,0.7,18.9,144.0,370.79,292.57
2018,11,11,16,15,390.0,45.5,0.65,18.6,102.5,286.04,221.5
2018,11,11,16,30,294.0,34.0,0.6,18.3,61.0,208.71,145.52
2018,11,11,16,45,167.5,20.0,0.55,18.0,33.5,111.41,0.0
2018,11,11,17,0,41.0,6.0,0.5,17.7,6.0,21.74,0.0
2018,11,11,17,15,20.5,3.0,0.55,17.5,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,11,12,6,45,59.0,8.5,4.55,10.55,10.5,0.0,0.0
2018,11,12,7,0,118.0,17.0,4.5,10.6,21.0,16.2,0.0
2018,11,12,7,15,214.5,30.5,4.5,11.0,52.0,24.05,12.16
2018,11,12,7,30,311.0,44.0,4.5,11.4,83.0,34.12,24.0
2018,11,12,7,45,376.0,57.0,4.5,11.8,123.5,69.71,41.22
2018,11,12,8,0,441.0,70.0,4.5,12.2,164.0,113.52,71.78
2018,11,12,8,15,516.0,77.5,4.35,12.6,211.5,162.96,110.86
2018,11,12,8,30,591.0,85.0,4.2,13.0,259.0,218.81,158.02
2018,11,12,8,45,624.5,92.0,4.05,13.4,299.5,270.03,203.94
2018,11,12,9,0,658.0,99.0,3.9,13.8,340.0,323.99,251.96
2018,11,12,9,15,677.0,104.0,3.75,14.35,374.0,372.75,295.07
2018,11,12,9,30,696.0,109.0,3.6,14.9,408.0,422.08,337.45
2018,11,12,9,45,712.5,112.5,3.4,15.4,438.0,469.01,376.66
2018,11,12,10,0,729.0,116.0,3.2,15.9,468.0,515.7,414.4
2018,11,12,10,15,747.5,118.0,2.9,16.35,494.5,561.49,450.03
2018,11,12,10,30,766.0,120.0,2.6,16.8,521.0,606.63,483.86
2018,11,12,10,45,783.5,120.0,2.35,17.3,542.0,648.04,513.81
2018,11,12,11,0,801.0,120.0,2.1,17.8,563.0,688.1,541.67
2018,11,12,11,15,808.0,120.5,1.95,18.25,574.0,719.62,563.06
2018,11,12,11,30,815.0,121.0,1.8,18.7,585.0,748.69,581.71
2018,11,12,11,45,819.0,120.5,1.65,19.2,588.5,768.47,592.8
2018,11,12,12,0,823.0,120.0,1.5,19.7,592.0,788.34,603.82
2018,11,12,12,15,820.5,120.0,1.35,19.95,586.5,800.56,609.94
2018,11,12,12,30,818.0,120.0,1.2,20.2,581.0,813.69,616.63
2018,11,12,12,45,811.0,118.5,1.05,20.45,567.0,814.27,614.68
2018,11,12,13,0,804.0,117.0,0.9,20.7,553.0,811.51,610.6
2018,11,12,13,15,795.0,115.0,0.75,20.8,532.5,803.25,603.2
2018,11,12,13,30,786.0,113.0,0.6,20.9,512.0,791.8,593.74
2018,11,12,13,45,736.0,115.0,0.5,20.95,472.5,749.11,564.26
2018,11,12,14,0,686.0,117.0,0.4,21.0,433.0,704.33,533.6
2018,11,12,14,15,622.0,116.0,0.35,20.95,386.5,643.71,492.54
2018,11,12,14,30,558.0,115.0,0.3,20.9,340.0,582.65,449.58
2018,11,12,14,45,535.5,106.0,0.3,20.8,305.0,543.49,422.7
2018,11,12,15,0,513.0,97.0,0.3,20.7,270.0,503.3,394.01
2018,11,12,15,15,476.0,88.5,0.3,20.7,232.0,449.4,354.02
2018,11,12,15,30,439.0,80.0,0.3,20.7,194.0,400.87,316.7
2018,11,12,15,45,394.0,68.5,0.45,20.0,156.5,344.85,273.79
2018,11,12,16,0,349.0,57.0,0.6,19.3,119.0,291.27,230.44
2018,11,12,16,15,295.5,46.0,0.65,18.9,87.5,237.15,183.55
2018,11,12,16,30,242.0,35.0,0.7,18.5,56.0,188.42,128.89
2018,11,12,16,45,132.5,20.0,0.75,18.1,30.5,76.56,0.0
2018,11,12,17,0,23.0,5.0,0.8,17.7,5.0,4.77,0.0
2018,11,12,17,15,11.5,2.5,0.8,17.5,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,13,6,45,7.5,5.5,1.85,12.5,6.0,0.0,0.0
2018,11,13,7,0,15.0,11.0,1.9,12.5,12.0,10.48,0.0
2018,11,13,7,15,21.5,27.5,1.9,12.65,29.5,24.4,11.55
2018,11,13,7,30,28.0,44.0,1.9,12.8,47.0,38.24,27.33
2018,11,13,7,45,45.0,61.5,1.9,12.95,69.5,56.92,41.0
2018,11,13,8,0,62.0,79.0,1.9,13.1,92.0,78.16,58.18
2018,11,13,8,15,62.5,93.5,1.9,13.3,109.0,96.15,73.68
2018,11,13,8,30,63.0,108.0,1.9,13.5,126.0,114.19,89.34
2018,11,13,8,45,39.5,117.5,1.9,13.7,129.5,120.94,96.11
2018,11,13,9,0,16.0,127.0,1.9,13.9,133.0,123.65,98.98
2018,11,13,9,15,8.0,117.0,1.85,14.2,120.0,112.34,89.48
2018,11,13,9,30,0.0,107.0,1.8,14.5,107.0,99.96,78.96
2018,11,13,9,45,2.5,123.5,1.8,14.8,124.5,116.96,92.89
2018,11,13,10,0,5.0,140.0,1.8,15.1,142.0,134.37,106.99
2018,11,13,10,15,26.0,174.0,1.75,15.45,187.0,184.31,147.72
2018,11,13,10,30,47.0,208.0,1.7,15.8,232.0,233.79,187.36
2018,11,13,10,45,102.5,225.5,1.7,16.2,281.0,290.63,232.98
2018,11,13,11,0,158.0,243.0,1.7,16.6,330.0,359.53,287.2
2018,11,13,11,15,163.0,247.5,1.55,16.75,338.5,374.7,298.22
2018,11,13,11,30,168.0,252.0,1.4,16.9,347.0,389.7,309.25
2018,11,13,11,45,127.0,239.5,1.25,17.05,311.5,350.81,278.06
2018,11,13,12,0,86.0,227.0,1.1,17.2,276.0,298.93,236.94
2018,11,13,12,15,54.5,214.5,1.0,17.2,245.5,262.84,208.16
2018,11,13,12,30,23.0,202.0,0.9,17.2,215.0,215.66,170.27
2018,11,13,12,45,99.5,215.0,0.75,17.15,269.0,315.61,250.81
2018,11,13,13,0,176.0,228.0,0.6,17.1,323.0,395.51,312.68
2018,11,13,13,15,122.5,218.5,0.6,17.05,283.5,343.25,271.37
2018,11,13,13,30,69.0,209.0,0.6,17.0,244.0,278.27,220.65
2018,11,13,13,45,226.5,186.0,0.55,16.95,291.5,403.75,322.15
2018,11,13,14,0,384.0,163.0,0.5,16.9,339.0,513.11,406.22
2018,11,13,14,15,272.0,165.0,0.5,16.8,285.0,411.91,328.12
2018,11,13,14,30,160.0,167.0,0.5,16.7,231.0,315.5,253.15
2018,11,13,14,45,123.5,150.5,0.5,16.55,197.0,267.67,216.05
2018,11,13,15,0,87.0,134.0,0.5,16.4,163.0,210.16,170.04
2018,11,13,15,15,90.5,117.0,0.5,16.4,143.5,202.62,164.28
2018,11,13,15,30,94.0,100.0,0.5,16.4,124.0,183.53,148.57
2018,11,13,15,45,96.0,80.5,0.55,16.05,101.0,159.21,128.34
2018,11,13,16,0,98.0,61.0,0.6,15.7,78.0,133.98,106.61
2018,11,13,16,15,63.0,45.5,0.6,15.55,55.0,94.84,72.22
2018,11,13,16,30,28.0,30.0,0.6,15.4,32.0,50.24,30.62
2018,11,13,16,45,21.5,17.0,0.6,15.3,18.0,25.5,0.0
2018,11,13,17,0,15.0,4.0,0.6,15.2,4.0,3.81,0.0
2018,11,13,17,15,7.5,2.0,0.7,15.1,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,14,6,45,54.5,7.0,1.45,11.4,8.5,0.0,0.0
2018,11,14,7,0,109.0,14.0,1.5,11.4,17.0,13.34,0.0
2018,11,14,7,15,230.5,27.5,1.55,11.7,50.0,22.77,9.54
2018,11,14,7,30,352.0,41.0,1.6,12.0,83.0,33.36,23.12
2018,11,14,7,45,356.5,52.0,1.65,12.3,110.5,62.73,36.35
2018,11,14,8,0,361.0,63.0,1.7,12.6,138.0,96.44,60.7
2018,11,14,8,15,491.0,69.0,1.8,12.9,195.5,148.4,99.08
2018,11,14,8,30,621.0,75.0,1.9,13.2,253.0,213.28,151.12
2018,11,14,8,45,655.0,81.0,1.95,13.5,293.5,264.98,197.27
2018,11,14,9,0,689.0,87.0,2.0,13.8,334.0,319.38,245.56
2018,11,14,9,15,711.5,91.5,2.05,14.2,370.0,370.25,290.38
2018,11,14,9,30,734.0,96.0,2.1,14.6,406.0,421.97,334.75
2018,11,14,9,45,747.5,101.0,2.1,15.05,436.5,470.43,375.21
2018,11,14,10,0,761.0,106.0,2.1,15.5,467.0,518.35,413.99
2018,11,14,10,15,773.5,108.0,2.0,15.95,491.5,561.77,447.86
2018,11,14,10,30,786.0,110.0,1.9,16.4,516.0,604.0,479.74
2018,11,14,10,45,793.0,112.5,1.85,16.8,533.5,641.8,507.73
2018,11,14,11,0,800.0,115.0,1.8,17.2,551.0,677.58,533.54
2018,11,14,11,15,804.0,116.0,1.7,17.6,561.0,707.39,554.07
2018,11,14,11,30,808.0,117.0,1.6,18.0,571.0,731.78,569.95
2018,11,14,11,45,800.5,119.5,1.55,18.4,570.5,752.18,582.68
2018,11,14,12,0,793.0,122.0,1.5,18.8,570.0,766.49,591.13
2018,11,14,12,15,792.5,122.0,1.45,19.05,566.5,780.2,599.6
2018,11,14,12,30,792.0,122.0,1.4,19.3,563.0,790.81,605.97
2018,11,14,12,45,778.5,123.5,1.4,19.5,548.5,789.54,604.92
2018,11,14,13,0,765.0,125.0,1.4,19.7,534.0,784.99,601.88
2018,11,14,13,15,751.5,124.0,1.45,19.7,513.0,774.4,595.79
2018,11,14,13,30,738.0,123.0,1.5,19.7,492.0,760.79,587.7
2018,11,14,13,45,710.5,122.0,1.55,19.7,461.5,733.15,569.7
2018,11,14,14,0,683.0,121.0,1.6,19.7,431.0,703.08,549.91
2018,11,14,14,15,659.5,116.5,1.65,19.6,398.0,670.05,527.91
2018,11,14,14,30,636.0,112.0,1.7,19.5,365.0,635.12,503.77
2018,11,14,14,45,602.0,107.0,1.75,19.35,327.5,590.36,471.49
2018,11,14,15,0,568.0,102.0,1.8,19.2,290.0,544.73,437.67
2018,11,14,15,15,524.0,93.5,1.8,19.2,248.5,486.3,392.54
2018,11,14,15,30,480.0,85.0,1.8,19.2,207.0,432.06,349.19
2018,11,14,15,45,413.5,74.0,1.8,18.25,164.5,362.76,293.47
2018,11,14,16,0,347.0,63.0,1.8,17.3,122.0,297.53,238.93
2018,11,14,16,15,255.0,47.5,1.85,16.9,83.5,217.86,170.28
2018,11,14,16,30,163.0,32.0,1.9,16.5,45.0,144.01,94.45
2018,11,14,16,45,88.0,17.5,1.95,16.1,24.0,54.61,0.0
2018,11,14,17,0,13.0,3.0,2.0,15.7,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,2.05,15.5,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,15,6,45,11.0,5.0,2.9,10.8,5.5,0.0,0.0
2018,11,15,7,0,22.0,10.0,2.9,10.8,11.0,9.53,0.0
2018,11,15,7,15,55.5,26.0,2.9,11.15,31.5,22.35,8.12
2018,11,15,7,30,89.0,42.0,2.9,11.5,52.0,34.0,23.57
2018,11,15,7,45,118.5,59.0,2.9,11.85,79.0,56.52,38.57
2018,11,15,8,0,148.0,76.0,2.9,12.2,106.0,83.98,59.54
2018,11,15,8,15,209.0,89.5,2.85,12.5,142.5,117.14,85.23
2018,11,15,8,30,270.0,103.0,2.8,12.8,179.0,157.07,117.83
2018,11,15,8,45,318.0,113.0,2.75,13.1,216.0,196.66,151.49
2018,11,15,9,0,366.0,123.0,2.7,13.4,253.0,243.62,191.58
2018,11,15,9,15,429.0,126.5,2.55,13.75,294.5,292.59,232.91
2018,11,15,9,30,492.0,130.0,2.4,14.1,336.0,346.97,278.25
2018,11,15,9,45,516.0,140.0,2.25,14.45,370.0,394.16,317.22
2018,11,15,10,0,540.0,150.0,2.1,14.8,404.0,442.45,356.01
2018,11,15,10,15,561.5,153.0,2.05,15.2,429.5,482.95,388.1
2018,11,15,10,30,583.0,156.0,2.0,15.6,455.0,523.6,419.59
2018,11,15,10,45,568.5,160.0,1.9,16.0,459.5,542.17,433.22
2018,11,15,11,0,554.0,164.0,1.8,16.4,464.0,557.97,444.45
2018,11,15,11,15,566.0,163.5,1.7,16.7,475.0,584.78,464.08
2018,11,15,11,30,578.0,163.0,1.6,17.0,486.0,610.23,482.22
2018,11,15,11,45,576.0,165.0,1.55,17.35,487.5,626.4,493.27
2018,11,15,12,0,574.0,167.0,1.5,17.7,489.0,640.37,502.65
2018,11,15,12,15,554.5,171.5,1.5,17.85,480.5,641.19,502.89
2018,11,15,12,30,535.0,176.0,1.5,18.0,472.0,639.38,501.35
2018,11,15,12,45,553.0,172.0,1.5,18.15,471.5,655.58,513.64
2018,11,15,13,0,571.0,168.0,1.5,18.3,471.0,669.68,524.25
2018,11,15,13,15,563.0,164.5,1.55,18.4,454.0,661.1,518.68
2018,11,15,13,30,555.0,161.0,1.6,18.5,437.0,650.24,511.66
2018,11,15,13,45,495.5,161.5,1.6,18.6,398.0,600.99,475.3
2018,11,15,14,0,436.0,162.0,1.6,18.7,359.0,550.91,438.07
2018,11,15,14,15,438.0,152.5,1.65,18.65,337.5,536.18,428.54
2018,11,15,14,30,440.0,143.0,1.7,18.6,316.0,519.58,417.07
2018,11,15,14,45,421.0,132.5,1.7,18.55,285.0,484.76,390.91
2018,11,15,15,0,402.0,122.0,1.7,18.5,254.0,449.27,363.73
2018,11,15,15,15,365.0,106.5,1.7,18.5,214.0,395.29,321.19
2018,11,15,15,30,328.0,91.0,1.7,18.5,174.0,342.27,278.31
2018,11,15,15,45,272.0,77.0,1.65,17.75,136.5,281.21,228.11
2018,11,15,16,0,216.0,63.0,1.6,17.0,99.0,213.53,171.34
2018,11,15,16,15,158.0,45.5,1.65,16.65,67.5,154.26,119.6
2018,11,15,16,30,100.0,28.0,1.7,16.3,36.0,96.57,60.07
2018,11,15,16,45,55.0,15.0,1.75,16.0,19.0,37.92,0.0
2018,11,15,17,0,10.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,1.8,15.55,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,16,6,45,23.5,5.0,2.6,10.85,5.5,0.0,0.0
2018,11,16,7,0,47.0,10.0,2.5,10.9,11.0,9.53,0.0
2018,11,16,7,15,126.5,26.5,2.5,11.25,38.5,20.96,5.89
2018,11,16,7,30,206.0,43.0,2.5,11.6,66.0,33.56,23.04
2018,11,16,7,45,276.5,58.0,2.45,11.95,104.0,62.28,38.82
2018,11,16,8,0,347.0,73.0,2.4,12.3,142.0,102.14,66.24
2018,11,16,8,15,399.5,85.0,2.4,12.65,182.5,144.32,99.58
2018,11,16,8,30,452.0,97.0,2.4,13.0,223.0,192.1,139.81
2018,11,16,8,45,491.0,106.0,2.4,13.35,262.0,238.7,180.56
2018,11,16,9,0,530.0,115.0,2.4,13.7,301.0,288.81,224.28
2018,11,16,9,15,561.5,121.0,2.3,14.15,337.0,336.37,265.4
2018,11,16,9,30,593.0,127.0,2.2,14.6,373.0,388.47,309.22
2018,11,16,9,45,617.5,131.0,2.1,15.05,404.0,434.8,347.46
2018,11,16,10,0,642.0,135.0,2.0,15.5,435.0,481.88,385.19
2018,11,16,10,15,658.0,138.0,1.8,15.85,459.5,523.63,417.51
2018,11,16,10,30,674.0,141.0,1.6,16.2,484.0,564.8,448.25
2018,11,16,10,45,685.5,143.0,1.45,16.55,502.0,601.25,474.69
2018,11,16,11,0,697.0,145.0,1.3,16.9,520.0,636.28,499.24
2018,11,16,11,15,703.5,145.5,1.2,17.1,530.0,664.63,518.93
2018,11,16,11,30,710.0,146.0,1.1,17.3,540.0,690.83,536.64
2018,11,16,11,45,713.0,146.0,1.0,17.55,543.0,711.6,550.0
2018,11,16,12,0,716.0,146.0,0.9,17.8,546.0,729.78,561.29
2018,11,16,12,15,718.0,144.5,0.85,17.9,542.5,742.87,569.71
2018,11,16,12,30,720.0,143.0,0.8,18.0,539.0,753.14,575.99
2018,11,16,12,45,720.0,139.0,0.75,18.15,527.0,756.15,577.27
2018,11,16,13,0,720.0,135.0,0.7,18.3,515.0,756.18,576.69
2018,11,16,13,15,710.0,132.0,0.7,18.35,495.0,746.29,570.43
2018,11,16,13,30,700.0,129.0,0.7,18.4,475.0,733.5,562.37
2018,11,16,13,45,681.0,125.5,0.75,18.45,447.0,710.23,547.77
2018,11,16,14,0,662.0,122.0,0.8,18.5,419.0,684.49,531.4
2018,11,16,14,15,644.0,116.5,0.85,18.45,387.5,655.05,512.29
2018,11,16,14,30,626.0,111.0,0.9,18.4,356.0,623.59,490.97
2018,11,16,14,45,595.5,105.0,0.95,18.3,319.0,580.74,460.65
2018,11,16,15,0,565.0,99.0,1.0,18.2,282.0,536.94,428.74
2018,11,16,15,15,520.5,90.5,1.0,18.2,241.0,480.56,385.62
2018,11,16,15,30,476.0,82.0,1.0,18.2,200.0,424.11,341.08
2018,11,16,15,45,406.5,70.5,1.2,17.55,157.5,352.82,284.58
2018,11,16,16,0,337.0,59.0,1.4,16.9,115.0,285.81,228.93
2018,11,16,16,15,248.5,44.0,1.45,16.6,78.0,209.28,162.59
2018,11,16,16,30,160.0,29.0,1.5,16.3,41.0,136.13,83.52
2018,11,16,16,45,89.5,16.0,1.55,15.95,22.0,53.58,0.0
2018,11,16,17,0,19.0,3.0,1.6,15.6,3.0,0.0,0.0
2018,11,16,17,15,9.5,1.5,1.55,15.45,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,17,6,45,26.0,5.5,1.25,11.35,6.0,0.0,0.0
2018,11,17,7,0,52.0,11.0,1.3,11.3,12.0,10.48,0.0
2018,11,17,7,15,141.5,27.0,1.3,11.55,40.0,21.45,4.39
2018,11,17,7,30,231.0,43.0,1.3,11.8,68.0,33.68,22.98
2018,11,17,7,45,261.0,53.5,1.3,12.0,94.5,57.06,35.07
2018,11,17,8,0,291.0,64.0,1.3,12.2,121.0,87.51,56.34
2018,11,17,8,15,153.5,71.0,1.35,12.5,101.5,90.6,65.05
2018,11,17,8,30,16.0,78.0,1.4,12.8,82.0,75.71,58.69
2018,11,17,8,45,11.5,97.5,1.4,13.05,100.5,93.63,74.15
2018,11,17,9,0,7.0,117.0,1.4,13.3,119.0,111.3,89.05
2018,11,17,9,15,23.5,139.0,1.45,13.6,148.0,139.0,111.76
2018,11,17,9,30,40.0,161.0,1.5,13.9,177.0,171.5,138.32
2018,11,17,9,45,88.5,180.0,1.5,14.25,219.5,216.06,174.49
2018,11,17,10,0,137.0,199.0,1.5,14.6,262.0,270.24,218.13
2018,11,17,10,15,337.5,177.0,1.5,14.8,344.5,372.92,301.21
2018,11,17,10,30,538.0,155.0,1.5,15.0,427.0,492.59,395.43
2018,11,17,10,45,685.0,125.5,1.5,15.2,483.5,580.85,463.4
2018,11,17,11,0,832.0,96.0,1.5,15.4,540.0,669.92,530.8
2018,11,17,11,15,836.5,97.0,1.5,15.5,550.5,700.45,552.86
2018,11,17,11,30,841.0,98.0,1.5,15.6,561.0,728.35,572.25
2018,11,17,11,45,841.5,98.0,1.55,15.75,563.0,749.39,587.0
2018,11,17,12,0,842.0,98.0,1.6,15.9,565.0,767.35,599.69
2018,11,17,12,15,822.5,104.0,1.65,15.9,556.5,773.34,604.37
2018,11,17,12,30,803.0,110.0,1.7,15.9,548.0,775.6,606.65
2018,11,17,12,45,774.0,116.5,1.75,15.95,531.0,771.7,604.61
2018,11,17,13,0,745.0,123.0,1.8,16.0,514.0,760.72,597.68
2018,11,17,13,15,736.5,120.0,1.85,15.95,494.0,752.03,592.75
2018,11,17,13,30,728.0,117.0,1.9,15.9,474.0,740.36,585.71
2018,11,17,13,45,715.0,113.5,1.95,15.85,448.0,721.68,573.61
2018,11,17,14,0,702.0,110.0,2.0,15.8,422.0,700.35,559.55
2018,11,17,14,15,682.0,105.5,2.0,15.65,390.0,670.04,538.56
