Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,8,7,15,125.5,10.0,2.55,10.8,16.0,9.53,0.0
2018,12,8,7,30,251.0,20.0,2.6,11.1,32.0,16.85,0.0
2018,12,8,7,45,315.0,30.0,2.65,11.4,61.0,24.42,13.69
2018,12,8,8,0,379.0,40.0,2.7,11.7,90.0,56.64,29.74
2018,12,8,8,15,512.0,43.0,2.7,11.95,136.0,97.59,54.8
2018,12,8,8,30,645.0,46.0,2.7,12.2,182.0,153.84,96.82
2018,12,8,8,45,690.0,49.5,2.7,12.5,221.5,203.64,140.56
2018,12,8,9,0,735.0,53.0,2.7,12.8,261.0,257.24,188.91
2018,12,8,9,15,765.5,56.0,2.7,13.15,298.0,309.07,236.29
2018,12,8,9,30,796.0,59.0,2.7,13.5,335.0,362.49,284.26
2018,12,8,9,45,818.0,61.0,2.7,13.8,367.0,412.56,328.63
2018,12,8,10,0,840.0,63.0,2.7,14.1,399.0,462.75,371.9
2018,12,8,10,15,853.5,64.5,2.6,14.4,424.5,506.14,408.47
2018,12,8,10,30,867.0,66.0,2.5,14.7,450.0,549.64,443.95
2018,12,8,10,45,875.5,66.5,2.4,14.95,468.5,587.68,474.3
2018,12,8,11,0,884.0,67.0,2.3,15.2,487.0,623.68,502.24
2018,12,8,11,15,827.0,82.5,2.2,15.3,482.5,635.93,511.07
2018,12,8,11,30,770.0,98.0,2.1,15.4,478.0,638.74,512.6
2018,12,8,11,45,756.0,102.0,1.95,15.55,478.0,655.96,524.77
2018,12,8,12,0,742.0,106.0,1.8,15.7,478.0,667.74,532.51
2018,12,8,12,15,816.5,88.5,1.7,15.75,495.0,713.46,565.37
2018,12,8,12,30,891.0,71.0,1.6,15.8,512.0,754.72,593.88
2018,12,8,12,45,885.5,70.5,1.5,15.85,501.0,759.2,595.87
2018,12,8,13,0,880.0,70.0,1.4,15.9,490.0,760.29,595.91
2018,12,8,13,15,871.0,69.0,1.35,15.9,471.5,754.78,591.99
2018,12,8,13,30,862.0,68.0,1.3,15.9,453.0,746.0,585.92
2018,12,8,13,45,848.0,66.5,1.2,15.9,428.0,735.87,578.42
2018,12,8,14,0,834.0,65.0,1.1,15.9,403.0,716.58,564.36
2018,12,8,14,15,814.0,63.0,1.1,15.85,372.0,689.46,545.89
2018,12,8,14,30,794.0,61.0,1.1,15.8,341.0,659.92,525.43
2018,12,8,14,45,764.5,58.5,1.1,15.75,305.0,621.02,497.57
2018,12,8,15,0,735.0,56.0,1.1,15.7,269.0,580.65,467.75
2018,12,8,15,15,692.0,52.0,1.1,15.7,229.5,528.68,426.97
2018,12,8,15,30,649.0,48.0,1.1,15.7,190.0,476.76,384.65
2018,12,8,15,45,569.0,44.0,1.1,15.3,149.0,409.41,328.8
2018,12,8,16,0,489.0,40.0,1.1,14.9,108.0,341.16,269.9
2018,12,8,16,15,364.0,31.0,1.2,14.7,71.5,249.29,184.52
2018,12,8,16,30,239.0,22.0,1.3,14.5,35.0,153.68,1.44
2018,12,8,16,45,119.5,11.0,1.4,14.3,17.5,60.63,0.0
2018,12,8,17,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,9,7,15,47.5,8.5,2.3,12.6,10.5,8.1,0.0
2018,12,9,7,30,95.0,17.0,2.3,12.7,21.0,13.47,0.0
2018,12,9,7,45,151.0,31.0,2.25,12.8,46.5,24.29,13.18
2018,12,9,8,0,207.0,45.0,2.2,12.9,72.0,50.07,29.58
2018,12,9,8,15,234.5,58.5,2.2,13.0,99.5,79.53,51.36
2018,12,9,8,30,262.0,72.0,2.2,13.1,127.0,111.97,77.9
2018,12,9,8,45,289.5,85.0,2.2,13.25,157.0,146.83,107.84
2018,12,9,9,0,317.0,98.0,2.2,13.4,187.0,184.39,140.67
2018,12,9,9,15,316.0,111.5,2.15,13.45,210.5,212.71,166.68
2018,12,9,9,30,315.0,125.0,2.1,13.5,234.0,242.98,193.81
2018,12,9,9,45,283.5,143.0,2.05,13.55,247.5,264.63,213.5
2018,12,9,10,0,252.0,161.0,2.0,13.6,261.0,283.14,229.77
2018,12,9,10,15,164.0,152.0,1.9,13.7,219.0,236.6,192.64
2018,12,9,10,30,76.0,143.0,1.8,13.8,177.0,181.36,147.22
2018,12,9,10,45,38.5,139.0,1.75,13.9,156.0,158.75,128.26
2018,12,9,11,0,1.0,135.0,1.7,14.0,135.0,128.77,102.71
2018,12,9,11,15,3.0,140.5,1.7,14.05,141.5,135.7,108.45
2018,12,9,11,30,5.0,146.0,1.7,14.1,148.0,142.82,114.28
2018,12,9,11,45,9.0,157.0,1.7,14.15,161.0,157.16,126.11
2018,12,9,12,0,13.0,168.0,1.7,14.2,174.0,171.93,138.24
2018,12,9,12,15,70.0,186.5,1.7,14.2,221.0,242.97,197.59
2018,12,9,12,30,127.0,205.0,1.7,14.2,268.0,319.62,260.11
2018,12,9,12,45,190.0,185.5,1.7,14.25,277.0,347.3,283.72
2018,12,9,13,0,253.0,166.0,1.7,14.3,286.0,386.75,316.56
2018,12,9,13,15,438.5,138.0,1.6,14.25,337.0,510.45,416.35
2018,12,9,13,30,624.0,110.0,1.5,14.2,388.0,625.07,505.17
2018,12,9,13,45,536.5,121.0,1.45,14.2,351.0,563.98,457.09
2018,12,9,14,0,449.0,132.0,1.4,14.2,314.0,509.0,414.3
2018,12,9,14,15,411.0,127.0,1.4,14.1,283.5,471.08,385.5
2018,12,9,14,30,373.0,122.0,1.4,14.0,253.0,432.74,355.68
2018,12,9,14,45,410.0,104.0,1.4,13.95,234.0,430.35,354.92
2018,12,9,15,0,447.0,86.0,1.4,13.9,215.0,424.31,350.48
2018,12,9,15,15,443.5,74.0,1.4,13.9,186.5,396.29,327.24
2018,12,9,15,30,440.0,62.0,1.4,13.9,158.0,370.73,304.91
2018,12,9,15,45,329.0,52.0,1.45,13.65,115.0,277.07,226.56
2018,12,9,16,0,218.0,42.0,1.5,13.4,72.0,194.37,155.55
2018,12,9,16,15,120.5,27.5,1.5,13.3,43.0,119.34,87.53
2018,12,9,16,30,23.0,13.0,1.5,13.2,14.0,26.69,0.0
2018,12,9,16,45,11.5,6.5,1.55,13.1,7.0,11.03,0.0
2018,12,9,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,10,7,15,1.0,4.0,3.7,10.8,4.0,3.81,0.0
2018,12,10,7,30,2.0,8.0,3.8,10.9,8.0,7.63,0.0
2018,12,10,7,45,1.5,20.0,3.85,11.0,20.0,18.57,8.54
2018,12,10,8,0,1.0,32.0,3.9,11.1,32.0,29.7,19.05
2018,12,10,8,15,5.0,46.0,4.0,11.2,47.0,43.04,30.75
2018,12,10,8,30,9.0,60.0,4.1,11.3,62.0,56.99,42.88
2018,12,10,8,45,72.0,82.0,4.2,11.45,102.0,93.61,72.03
2018,12,10,9,0,135.0,104.0,4.3,11.6,142.0,136.39,107.15
2018,12,10,9,15,230.0,114.5,4.35,11.75,189.0,187.57,149.31
2018,12,10,9,30,325.0,125.0,4.4,11.9,236.0,245.94,198.33
2018,12,10,9,45,255.5,139.0,4.45,12.1,231.5,248.34,202.76
2018,12,10,10,0,186.0,153.0,4.5,12.3,227.0,239.28,196.56
2018,12,10,10,15,137.0,166.0,4.5,12.5,222.5,237.3,195.28
2018,12,10,10,30,88.0,179.0,4.5,12.7,218.0,225.25,185.04
2018,12,10,10,45,136.5,172.0,4.5,12.95,235.0,256.36,211.43
2018,12,10,11,0,185.0,165.0,4.5,13.2,252.0,284.3,235.24
2018,12,10,11,15,232.0,183.0,4.45,13.4,295.0,349.22,288.63
2018,12,10,11,30,279.0,201.0,4.4,13.6,338.0,408.95,337.1
2018,12,10,11,45,274.5,205.5,4.35,13.8,341.0,419.81,345.44
2018,12,10,12,0,270.0,210.0,4.3,14.0,344.0,429.64,353.04
2018,12,10,12,15,457.0,167.5,4.25,14.1,393.0,535.81,440.96
2018,12,10,12,30,644.0,125.0,4.2,14.2,442.0,640.23,525.3
2018,12,10,12,45,568.5,139.5,4.2,14.35,415.0,607.25,498.16
2018,12,10,13,0,493.0,154.0,4.2,14.5,388.0,567.15,466.06
2018,12,10,13,15,673.5,110.0,4.3,14.55,417.0,661.72,543.53
2018,12,10,13,30,854.0,66.0,4.4,14.6,446.0,735.78,600.78
2018,12,10,13,45,843.5,64.5,4.45,14.7,422.5,722.33,590.86
2018,12,10,14,0,833.0,63.0,4.5,14.8,399.0,712.09,583.91
2018,12,10,14,15,816.0,60.5,4.65,14.75,369.0,686.76,566.0
2018,12,10,14,30,799.0,58.0,4.8,14.7,339.0,658.91,545.82
2018,12,10,14,45,772.5,55.0,4.9,14.65,303.5,621.58,517.45
2018,12,10,15,0,746.0,52.0,5.0,14.6,268.0,582.68,487.06
2018,12,10,15,15,704.5,48.5,5.0,14.6,229.0,532.28,444.84
2018,12,10,15,30,663.0,45.0,5.0,14.6,190.0,481.84,401.09
2018,12,10,15,45,598.5,40.0,4.85,14.05,150.0,416.71,344.23
2018,12,10,16,0,534.0,35.0,4.7,13.5,110.0,353.96,287.01
2018,12,10,16,15,412.5,28.5,4.65,13.2,74.0,271.3,204.98
2018,12,10,16,30,291.0,22.0,4.6,12.9,38.0,178.17,7.54
2018,12,10,16,45,145.5,11.0,4.6,12.65,19.0,71.69,0.0
2018,12,10,17,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,11,7,15,125.0,9.0,3.35,10.3,14.0,8.58,0.0
2018,12,11,7,30,250.0,18.0,3.3,10.6,28.0,17.16,0.0
2018,12,11,7,45,396.0,25.5,3.3,10.85,64.0,22.4,11.11
2018,12,11,8,0,542.0,33.0,3.3,11.1,100.0,56.74,26.01
2018,12,11,8,15,612.0,37.5,3.35,11.35,140.5,100.33,53.19
2018,12,11,8,30,682.0,42.0,3.4,11.6,181.0,151.24,92.92
2018,12,11,8,45,723.5,45.0,3.45,11.9,220.5,201.42,137.22
2018,12,11,9,0,765.0,48.0,3.5,12.2,260.0,254.99,186.08
2018,12,11,9,15,791.5,52.0,3.5,12.5,297.0,307.88,235.05
2018,12,11,9,30,818.0,56.0,3.5,12.8,334.0,361.97,284.32
2018,12,11,9,45,834.0,58.5,3.5,13.1,365.0,411.03,328.6
2018,12,11,10,0,850.0,61.0,3.5,13.4,396.0,458.4,370.34
2018,12,11,10,15,862.0,62.5,3.55,13.65,421.5,502.79,408.73
2018,12,11,10,30,874.0,64.0,3.6,13.9,447.0,545.87,445.07
2018,12,11,10,45,881.5,65.5,3.6,14.15,465.5,584.81,477.16
2018,12,11,11,0,889.0,67.0,3.6,14.4,484.0,621.66,506.87
2018,12,11,11,15,892.5,68.0,3.75,14.6,495.5,653.11,532.38
2018,12,11,11,30,896.0,69.0,3.9,14.8,507.0,681.87,555.45
2018,12,11,11,45,896.0,69.5,4.0,14.95,511.0,704.82,572.59
2018,12,11,12,0,896.0,70.0,4.1,15.1,515.0,724.66,587.41
2018,12,11,12,15,894.5,69.5,4.25,15.15,511.5,739.05,598.67
2018,12,11,12,30,893.0,69.0,4.4,15.2,508.0,750.15,607.85
2018,12,11,12,45,889.0,67.5,4.5,15.3,497.0,754.83,611.94
2018,12,11,13,0,885.0,66.0,4.6,15.4,486.0,756.12,613.64
2018,12,11,13,15,876.0,65.5,4.75,15.4,468.0,751.51,611.49
2018,12,11,13,30,867.0,65.0,4.9,15.4,450.0,743.64,606.94
2018,12,11,13,45,853.5,63.0,5.0,15.35,425.0,727.32,595.81
2018,12,11,14,0,840.0,61.0,5.1,15.3,400.0,708.02,582.36
2018,12,11,14,15,819.5,59.0,5.1,15.25,369.0,686.98,566.99
2018,12,11,14,30,799.0,57.0,5.1,15.2,338.0,657.34,544.68
2018,12,11,14,45,744.5,58.5,5.1,15.1,298.5,606.45,505.26
2018,12,11,15,0,690.0,60.0,5.1,15.0,259.0,554.91,463.93
2018,12,11,15,15,557.5,60.5,5.1,15.0,206.5,457.32,382.71
2018,12,11,15,30,425.0,61.0,5.1,15.0,154.0,360.53,300.56
2018,12,11,15,45,472.5,48.5,4.7,14.35,131.5,359.46,296.91
2018,12,11,16,0,520.0,36.0,4.3,13.7,109.0,347.5,281.37
2018,12,11,16,15,378.5,29.0,4.3,13.5,72.0,254.95,192.39
2018,12,11,16,30,237.0,22.0,4.3,13.3,35.0,153.53,8.89
2018,12,11,16,45,118.5,11.0,4.35,13.05,17.5,60.41,0.0
2018,12,11,17,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,5.7,13.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,5.85,12.9,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,5.8,12.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,12,12,7,15,38.0,7.5,5.15,12.5,9.0,7.15,0.0
2018,12,12,7,30,76.0,15.0,5.1,12.6,18.0,14.3,0.0
2018,12,12,7,45,248.5,26.0,5.05,12.75,53.0,20.97,9.52
2018,12,12,8,0,421.0,37.0,5.0,12.9,88.0,52.12,25.71
2018,12,12,8,15,487.5,43.5,5.0,13.0,125.0,90.74,50.18
2018,12,12,8,30,554.0,50.0,5.0,13.1,162.0,136.37,85.55
2018,12,12,8,45,607.0,54.5,5.05,13.2,201.0,183.84,126.52
2018,12,12,9,0,660.0,59.0,5.1,13.3,240.0,236.11,173.34
2018,12,12,9,15,665.0,67.5,5.0,13.45,271.5,281.83,216.47
2018,12,12,9,30,670.0,76.0,4.9,13.6,303.0,326.96,258.38
2018,12,12,9,45,665.5,83.0,4.85,13.8,326.0,365.9,294.35
2018,12,12,10,0,661.0,90.0,4.8,14.0,349.0,403.03,327.76
2018,12,12,10,15,646.0,100.5,4.8,14.2,367.5,436.69,357.39
2018,12,12,10,30,631.0,111.0,4.8,14.4,386.0,467.52,383.82
2018,12,12,10,45,764.5,87.5,4.8,14.6,435.0,542.97,446.19
2018,12,12,11,0,898.0,64.0,4.8,14.8,484.0,622.11,510.56
2018,12,12,11,15,905.0,64.5,4.95,14.95,497.0,655.52,537.99
2018,12,12,11,30,912.0,65.0,5.1,15.1,510.0,686.4,563.21
2018,12,12,11,45,916.0,64.5,5.25,15.25,515.0,711.34,582.34
2018,12,12,12,0,920.0,64.0,5.4,15.4,520.0,733.27,599.24
2018,12,12,12,15,917.0,64.5,5.55,15.5,517.0,748.2,611.01
2018,12,12,12,30,914.0,65.0,5.7,15.6,514.0,759.74,620.33
2018,12,12,12,45,907.0,65.5,5.9,15.7,503.0,764.88,625.09
2018,12,12,13,0,900.0,66.0,6.1,15.8,492.0,766.57,627.34
2018,12,12,13,15,892.0,65.0,6.1,15.85,474.5,762.24,624.46
2018,12,12,13,30,884.0,64.0,6.1,15.9,457.0,754.56,619.13
2018,12,12,13,45,871.0,63.0,6.1,15.95,432.5,739.91,608.47
2018,12,12,14,0,858.0,62.0,6.1,16.0,408.0,722.23,595.48
2018,12,12,14,15,839.5,60.0,6.0,15.95,377.0,702.51,580.72
2018,12,12,14,30,821.0,58.0,5.9,15.9,346.0,674.07,558.93
2018,12,12,14,45,793.0,55.0,5.75,15.85,309.5,635.47,528.63
2018,12,12,15,0,765.0,52.0,5.6,15.8,273.0,595.28,496.45
2018,12,12,15,15,635.5,55.5,5.6,15.8,221.0,500.97,418.2
2018,12,12,15,30,506.0,59.0,5.6,15.8,169.0,407.88,339.28
2018,12,12,15,45,481.5,48.5,5.05,15.15,135.5,364.82,300.69
2018,12,12,16,0,457.0,38.0,4.5,14.5,102.0,322.14,260.25
2018,12,12,16,15,380.5,30.0,4.4,14.2,70.5,257.26,194.05
2018,12,12,16,30,304.0,22.0,4.3,13.9,39.0,184.95,16.42
2018,12,12,16,45,152.0,11.0,4.2,13.65,19.5,74.62,0.0
2018,12,12,17,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,13,7,15,116.0,8.0,3.5,10.3,12.5,7.63,0.0
2018,12,13,7,30,232.0,16.0,3.5,10.6,25.0,15.25,0.0
2018,12,13,7,45,376.0,24.0,3.55,10.9,59.5,21.03,9.23
2018,12,13,8,0,520.0,32.0,3.6,11.2,94.0,52.34,23.78
2018,12,13,8,15,593.0,36.5,3.6,11.5,134.0,94.67,49.43
2018,12,13,8,30,666.0,41.0,3.6,11.8,174.0,144.68,87.85
2018,12,13,8,45,712.0,44.5,3.55,12.1,214.0,195.27,132.0
2018,12,13,9,0,758.0,48.0,3.5,12.4,254.0,249.76,181.3
2018,12,13,9,15,788.5,50.0,3.45,12.75,291.0,301.39,229.04
2018,12,13,9,30,819.0,52.0,3.4,13.1,328.0,354.2,277.16
2018,12,13,9,45,839.5,54.0,3.35,13.5,360.0,404.13,322.0
2018,12,13,10,0,860.0,56.0,3.3,13.9,392.0,454.02,365.54
2018,12,13,10,15,873.5,57.5,3.3,14.3,418.0,499.56,404.52
2018,12,13,10,30,887.0,59.0,3.3,14.7,444.0,543.89,441.42
2018,12,13,10,45,896.0,60.0,3.3,15.15,463.5,583.63,473.69
2018,12,13,11,0,905.0,61.0,3.3,15.6,483.0,621.36,503.57
2018,12,13,11,15,910.5,61.0,3.25,15.8,495.0,653.48,528.83
2018,12,13,11,30,916.0,61.0,3.2,16.0,507.0,682.96,551.42
2018,12,13,11,45,917.5,62.0,3.15,16.25,512.0,708.08,569.1
2018,12,13,12,0,919.0,63.0,3.1,16.5,517.0,730.12,584.45
2018,12,13,12,15,916.0,63.5,2.95,16.65,514.0,745.12,594.33
2018,12,13,12,30,913.0,64.0,2.8,16.8,511.0,756.74,601.76
2018,12,13,12,45,906.5,64.5,2.65,16.9,500.5,762.35,604.96
2018,12,13,13,0,900.0,65.0,2.5,17.0,490.0,764.51,605.75
2018,12,13,13,15,890.5,64.0,2.45,17.05,472.0,759.14,601.94
2018,12,13,13,30,881.0,63.0,2.4,17.1,454.0,750.43,595.86
2018,12,13,13,45,866.5,62.5,2.3,17.15,429.5,735.41,584.92
2018,12,13,14,0,852.0,62.0,2.2,17.2,405.0,717.42,571.86
2018,12,13,14,15,832.0,60.5,2.1,17.15,374.5,697.44,557.49
2018,12,13,14,30,812.0,59.0,2.0,17.1,344.0,668.79,536.53
2018,12,13,14,45,783.0,56.5,1.9,17.0,308.0,630.41,508.07
2018,12,13,15,0,754.0,54.0,1.8,16.9,272.0,590.48,477.81
2018,12,13,15,15,712.0,50.5,1.8,16.9,232.5,539.76,437.52
2018,12,13,15,30,670.0,47.0,1.8,16.9,193.0,488.9,395.6
2018,12,13,15,45,601.0,42.0,1.6,16.1,152.5,420.96,338.96
2018,12,13,16,0,532.0,37.0,1.4,15.3,112.0,355.45,281.89
2018,12,13,16,15,405.5,29.5,1.45,15.05,75.0,269.58,200.88
2018,12,13,16,30,279.0,22.0,1.5,14.8,38.0,173.84,19.88
2018,12,13,16,45,139.5,11.0,1.55,14.5,19.0,69.45,0.0
2018,12,13,17,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.2,13.65,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.3,13.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.45,13.85,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.8,14.15,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,7.0,14.3,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.5,7.1,14.4,4.5,0.0,0.0
2018,12,14,7,30,14.0,9.0,7.2,14.5,9.0,8.58,0.0
2018,12,14,7,45,7.0,18.0,7.3,14.6,18.0,16.81,5.66
2018,12,14,8,0,0.0,27.0,7.4,14.7,27.0,25.07,14.74
2018,12,14,8,15,0.0,38.0,7.45,14.8,38.0,35.27,23.86
2018,12,14,8,30,0.0,49.0,7.5,14.9,49.0,45.47,32.83
2018,12,14,8,45,0.0,54.5,7.6,15.0,54.5,50.65,37.46
2018,12,14,9,0,0.0,60.0,7.7,15.1,60.0,55.81,41.95
2018,12,14,9,15,0.0,46.0,7.65,15.15,46.0,42.73,30.86
2018,12,14,9,30,0.0,32.0,7.6,15.2,32.0,29.7,19.73
2018,12,14,9,45,0.0,39.0,7.6,15.25,39.0,36.21,25.26
2018,12,14,10,0,0.0,46.0,7.6,15.3,46.0,42.74,30.76
2018,12,14,10,15,17.5,99.5,7.6,15.35,107.0,104.47,82.95
2018,12,14,10,30,35.0,153.0,7.6,15.4,168.0,169.25,137.18
2018,12,14,10,45,189.0,164.0,7.6,15.45,251.5,276.75,228.15
2018,12,14,11,0,343.0,175.0,7.6,15.5,335.0,396.68,328.37
2018,12,14,11,15,454.0,158.5,7.6,15.55,375.5,470.77,390.35
2018,12,14,11,30,565.0,142.0,7.6,15.6,416.0,541.15,449.13
2018,12,14,11,45,674.5,118.0,7.6,15.65,448.5,610.8,506.93
2018,12,14,12,0,784.0,94.0,7.6,15.7,481.0,674.35,559.45
2018,12,14,12,15,800.0,89.0,7.5,15.7,482.0,695.31,575.64
2018,12,14,12,30,816.0,84.0,7.4,15.7,483.0,713.63,589.93
2018,12,14,12,45,759.0,93.5,7.25,15.75,459.0,691.42,572.21
2018,12,14,13,0,702.0,103.0,7.1,15.8,435.0,669.39,554.82
2018,12,14,13,15,471.0,141.5,6.95,15.75,360.5,537.13,446.81
2018,12,14,13,30,240.0,180.0,6.8,15.7,286.0,397.34,329.58
2018,12,14,13,45,196.5,171.5,6.6,15.7,255.5,343.49,285.43
2018,12,14,14,0,153.0,163.0,6.4,15.7,225.0,301.71,250.44
2018,12,14,14,15,134.5,143.0,6.25,15.6,194.5,263.79,219.24
2018,12,14,14,30,116.0,123.0,6.1,15.5,164.0,225.67,187.54
2018,12,14,14,45,74.0,94.5,6.0,15.45,119.5,160.39,132.16
2018,12,14,15,0,32.0,66.0,5.9,15.4,75.0,88.06,70.16
2018,12,14,15,15,49.0,74.5,5.9,15.4,86.0,110.51,89.32
2018,12,14,15,30,66.0,83.0,5.9,15.4,97.0,135.87,110.29
2018,12,14,15,45,40.0,58.0,5.45,15.1,66.0,87.75,68.74
2018,12,14,16,0,14.0,33.0,5.0,14.8,35.0,41.11,28.65
2018,12,14,16,15,7.0,20.5,4.85,14.6,21.5,22.96,12.41
2018,12,14,16,30,0.0,8.0,4.7,14.4,8.0,7.41,0.0
2018,12,14,16,45,0.0,4.0,4.55,14.25,4.0,3.81,0.0
2018,12,14,17,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,15,7,15,17.0,6.0,3.9,12.85,6.5,0.0,0.0
2018,12,15,7,30,34.0,12.0,4.0,13.1,13.0,11.44,0.0
2018,12,15,7,45,64.5,27.0,4.05,13.3,33.0,22.26,8.84
2018,12,15,8,0,95.0,42.0,4.1,13.5,53.0,40.27,24.85
2018,12,15,8,15,71.5,56.5,4.2,13.75,66.5,58.45,40.41
2018,12,15,8,30,48.0,71.0,4.3,14.0,80.0,72.95,54.01
2018,12,15,8,45,91.5,87.5,4.4,14.2,110.0,101.78,77.17
2018,12,15,9,0,135.0,104.0,4.5,14.4,140.0,134.81,104.41
2018,12,15,9,15,304.5,102.0,4.5,14.65,199.0,198.63,154.74
2018,12,15,9,30,474.0,100.0,4.5,14.9,258.0,274.42,216.67
2018,12,15,9,45,581.5,91.0,4.5,15.2,303.5,336.03,268.72
2018,12,15,10,0,689.0,82.0,4.5,15.5,349.0,403.19,325.26
2018,12,15,10,15,560.5,114.5,4.4,15.7,341.0,405.22,329.19
2018,12,15,10,30,432.0,147.0,4.3,15.9,333.0,392.25,319.66
2018,12,15,10,45,314.0,164.0,4.15,16.1,302.5,354.2,289.09
2018,12,15,11,0,196.0,181.0,4.0,16.3,272.0,306.59,249.8
2018,12,15,11,15,226.5,190.5,3.9,16.4,298.5,352.0,286.77
2018,12,15,11,30,257.0,200.0,3.8,16.5,325.0,391.09,318.17
2018,12,15,11,45,284.5,198.0,3.65,16.6,337.5,416.17,338.38
2018,12,15,12,0,312.0,196.0,3.5,16.7,350.0,441.45,358.66
2018,12,15,12,15,219.5,205.5,3.5,16.75,313.5,382.55,310.72
2018,12,15,12,30,127.0,215.0,3.5,16.8,277.0,330.59,267.63
2018,12,15,12,45,150.0,204.0,3.5,16.85,276.0,338.19,274.75
2018,12,15,13,0,173.0,193.0,3.5,16.9,275.0,345.48,281.49
2018,12,15,13,15,170.5,181.5,3.55,16.9,259.5,332.38,271.45
2018,12,15,13,30,168.0,170.0,3.6,16.9,244.0,318.55,260.85
2018,12,15,13,45,118.5,150.0,3.6,16.85,201.0,258.38,211.59
2018,12,15,14,0,69.0,130.0,3.6,16.8,158.0,187.32,152.74
2018,12,15,14,15,45.0,111.0,3.65,16.7,128.5,148.08,120.02
2018,12,15,14,30,21.0,92.0,3.7,16.6,99.0,109.37,87.29
2018,12,15,14,45,23.0,98.0,3.7,16.5,105.0,119.38,95.8
2018,12,15,15,0,25.0,104.0,3.7,16.4,111.0,131.11,105.58
2018,12,15,15,15,21.0,91.0,3.7,16.4,96.5,114.61,91.5
2018,12,15,15,30,17.0,78.0,3.7,16.4,82.0,91.43,71.67
2018,12,15,15,45,11.0,62.0,3.95,15.9,64.5,70.88,53.94
2018,12,15,16,0,5.0,46.0,4.2,15.4,47.0,50.4,36.12
2018,12,15,16,15,11.5,31.5,4.35,15.15,32.5,42.12,27.47
2018,12,15,16,30,18.0,17.0,4.5,14.9,18.0,30.78,1.04
2018,12,15,16,45,16.5,9.5,4.65,14.65,9.5,16.06,0.0
2018,12,15,17,0,15.0,2.0,4.8,14.4,1.0,0.0,0.0
2018,12,15,17,15,7.5,1.0,4.9,14.25,0.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.45,13.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.75,14.15,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.85,14.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.9,14.35,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.85,14.3,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.75,14.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.75,14.3,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,14.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,14.4,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,5.85,14.5,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,5.9,14.6,4.0,3.81,0.0
2018,12,16,7,45,0.0,10.0,5.95,14.75,10.0,9.26,0.07
2018,12,16,8,0,0.0,16.0,6.0,14.9,16.0,14.83,6.34
2018,12,16,8,15,0.0,21.5,6.2,15.05,21.5,19.93,11.01
2018,12,16,8,30,0.0,27.0,6.4,15.2,27.0,25.04,15.54
2018,12,16,8,45,0.0,32.0,6.6,15.35,32.0,29.69,19.62
2018,12,16,9,0,0.0,37.0,6.8,15.5,37.0,34.35,23.65
2018,12,16,9,15,0.0,39.5,6.8,15.55,39.5,36.67,25.66
2018,12,16,9,30,0.0,42.0,6.8,15.6,42.0,39.0,27.63
2018,12,16,9,45,0.5,45.0,6.85,15.7,45.0,42.0,30.13
2018,12,16,10,0,1.0,48.0,6.9,15.8,48.0,45.05,32.66
2018,12,16,10,15,2.0,72.0,6.85,15.85,72.5,67.98,51.99
2018,12,16,10,30,3.0,96.0,6.8,15.9,97.0,91.49,71.68
2018,12,16,10,45,2.5,100.0,6.8,15.95,101.0,95.18,74.66
2018,12,16,11,0,2.0,104.0,6.8,16.0,105.0,98.85,77.63
2018,12,16,11,15,1.0,94.5,6.75,16.0,95.0,89.03,69.34
2018,12,16,11,30,0.0,85.0,6.7,16.0,85.0,79.19,61.04
2018,12,16,11,45,18.0,92.5,6.65,16.0,101.5,102.31,80.87
2018,12,16,12,0,36.0,100.0,6.6,16.0,118.0,123.26,98.89
2018,12,16,12,15,18.0,89.5,6.6,16.0,98.5,100.34,79.26
2018,12,16,12,30,0.0,79.0,6.6,16.0,79.0,73.55,56.3
2018,12,16,12,45,1.0,86.5,6.6,16.0,87.0,81.43,62.97
2018,12,16,13,0,2.0,94.0,6.6,16.0,95.0,89.68,69.96
2018,12,16,13,15,1.0,74.0,6.65,16.0,74.5,69.63,53.17
2018,12,16,13,30,0.0,54.0,6.7,16.0,54.0,50.2,36.85
2018,12,16,13,45,0.0,46.0,6.75,16.0,46.0,42.74,30.6
2018,12,16,14,0,0.0,38.0,6.8,16.0,38.0,35.29,24.33
2018,12,16,14,15,0.0,41.0,6.9,15.95,41.0,38.08,26.75
2018,12,16,14,30,0.0,44.0,7.0,15.9,44.0,40.87,29.16
2018,12,16,14,45,0.0,29.5,7.1,15.9,29.5,27.37,17.7
2018,12,16,15,0,0.0,15.0,7.2,15.9,15.0,13.9,6.21
2018,12,16,15,15,0.0,12.0,7.2,15.9,12.0,11.11,3.82
2018,12,16,15,30,0.0,9.0,7.2,15.9,9.0,8.33,1.41
2018,12,16,15,45,0.0,7.5,7.2,15.7,7.5,6.94,0.19
2018,12,16,16,0,0.0,6.0,7.2,15.5,6.0,5.55,0.0
2018,12,16,16,15,0.0,5.0,7.1,15.5,5.0,4.62,0.0
2018,12,16,16,30,0.0,4.0,7.0,15.5,4.0,3.7,0.0
2018,12,16,16,45,0.0,2.0,6.9,15.45,2.0,1.91,0.0
2018,12,16,17,0,0.0,0.0,6.8,15.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,7,15,90.0,7.0,2.4,12.4,9.5,0.0,0.0
2018,12,17,7,30,180.0,14.0,2.3,12.6,19.0,13.34,0.0
2018,12,17,7,45,337.0,21.5,2.25,12.85,52.0,17.19,4.53
2018,12,17,8,0,494.0,29.0,2.2,13.1,85.0,43.88,18.97
2018,12,17,8,15,570.5,34.5,2.15,13.3,124.5,85.47,42.85
2018,12,17,8,30,647.0,40.0,2.1,13.5,164.0,135.15,79.73
2018,12,17,8,45,694.5,42.5,2.05,13.7,203.0,183.68,121.18
2018,12,17,9,0,742.0,45.0,2.0,13.9,242.0,236.28,168.09
2018,12,17,9,15,767.5,48.5,1.9,14.05,278.0,286.96,214.56
2018,12,17,9,30,793.0,52.0,1.8,14.2,314.0,338.83,261.34
2018,12,17,9,45,791.0,59.0,1.7,14.35,342.0,384.33,302.24
2018,12,17,10,0,789.0,66.0,1.6,14.5,370.0,427.97,340.2
2018,12,17,10,15,820.0,65.0,1.65,14.65,399.5,477.05,381.55
2018,12,17,10,30,851.0,64.0,1.7,14.8,429.0,524.34,420.57
2018,12,17,10,45,860.5,65.0,1.75,14.95,448.5,563.33,452.33
2018,12,17,11,0,870.0,66.0,1.8,15.1,468.0,600.46,482.0
2018,12,17,11,15,875.5,66.5,1.9,15.15,480.5,632.44,507.71
2018,12,17,11,30,881.0,67.0,2.0,15.2,493.0,661.93,531.19
2018,12,17,11,45,844.0,76.0,2.1,15.25,487.5,674.05,540.71
2018,12,17,12,0,807.0,85.0,2.2,15.3,482.0,677.65,543.67
2018,12,17,12,15,734.5,102.0,2.25,15.35,462.0,663.32,533.17
2018,12,17,12,30,662.0,119.0,2.3,15.4,442.0,641.67,516.65
2018,12,17,12,45,450.5,157.0,2.35,15.45,375.0,530.58,429.74
2018,12,17,13,0,239.0,195.0,2.4,15.5,308.0,408.91,332.14
2018,12,17,13,15,193.0,190.0,2.4,15.5,279.0,359.45,293.31
2018,12,17,13,30,147.0,185.0,2.4,15.5,250.0,321.01,262.16
2018,12,17,13,45,146.5,172.0,2.45,15.5,234.0,306.45,251.15
2018,12,17,14,0,146.0,159.0,2.5,15.5,218.0,291.28,239.45
2018,12,17,14,15,102.0,130.5,2.45,15.45,170.0,224.14,184.31
2018,12,17,14,30,58.0,102.0,2.4,15.4,122.0,147.52,120.4
2018,12,17,14,45,144.5,92.5,2.35,15.3,136.0,217.82,181.03
2018,12,17,15,0,231.0,83.0,2.3,15.2,150.0,262.32,218.98
2018,12,17,15,15,215.0,82.0,2.3,15.2,137.5,247.61,205.62
2018,12,17,15,30,199.0,81.0,2.3,15.2,125.0,234.24,193.04
2018,12,17,15,45,220.5,63.5,2.15,14.75,103.0,219.63,179.68
2018,12,17,16,0,242.0,46.0,2.0,14.3,81.0,214.06,171.99
2018,12,17,16,15,274.5,34.5,1.95,14.1,61.5,209.32,158.75
2018,12,17,16,30,307.0,23.0,1.9,13.9,42.0,190.2,49.77
2018,12,17,16,45,164.5,13.0,1.9,13.75,22.0,82.54,0.0
2018,12,17,17,0,22.0,3.0,1.9,13.6,2.0,0.0,0.0
2018,12,17,17,15,11.0,1.5,1.9,13.55,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
