Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,0,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,18,7,15,40.0,5.5,1.7,12.6,6.5,0.0,0.0
2018,12,18,7,30,80.0,11.0,1.7,12.8,13.0,10.48,0.0
2018,12,18,7,45,234.5,21.5,1.7,13.0,44.0,17.2,3.95
2018,12,18,8,0,389.0,32.0,1.7,13.2,75.0,40.61,18.97
2018,12,18,8,15,401.0,44.0,1.7,13.45,105.0,77.01,42.7
2018,12,18,8,30,413.0,56.0,1.7,13.7,135.0,114.51,72.67
2018,12,18,8,45,568.0,52.0,1.7,13.9,187.0,165.78,111.12
2018,12,18,9,0,723.0,48.0,1.7,14.1,239.0,233.12,165.63
2018,12,18,9,15,694.0,58.5,1.65,14.3,263.0,273.6,204.89
2018,12,18,9,30,665.0,69.0,1.6,14.5,287.0,309.81,239.58
2018,12,18,9,45,668.5,77.5,1.6,14.7,315.5,353.44,278.46
2018,12,18,10,0,672.0,86.0,1.6,14.9,344.0,396.05,315.33
2018,12,18,10,15,761.5,74.0,1.5,15.05,385.0,456.95,365.06
2018,12,18,10,30,851.0,62.0,1.4,15.2,426.0,520.78,415.91
2018,12,18,10,45,861.5,62.5,1.35,15.35,445.5,559.81,446.8
2018,12,18,11,0,872.0,63.0,1.3,15.5,465.0,597.03,475.63
2018,12,18,11,15,866.0,66.5,1.2,15.6,475.0,625.34,496.66
2018,12,18,11,30,860.0,70.0,1.1,15.7,485.0,650.57,514.83
2018,12,18,11,45,866.5,69.0,1.0,15.8,491.0,675.95,532.21
2018,12,18,12,0,873.0,68.0,0.9,15.9,497.0,698.61,546.7
2018,12,18,12,15,858.0,71.5,0.9,15.95,491.5,708.33,553.24
2018,12,18,12,30,843.0,75.0,0.9,16.0,486.0,719.91,561.36
2018,12,18,12,45,860.0,69.5,0.9,16.05,481.5,730.32,568.73
2018,12,18,13,0,877.0,64.0,0.9,16.1,477.0,743.01,577.82
2018,12,18,13,15,868.5,63.0,1.0,16.15,460.0,738.88,576.45
2018,12,18,13,30,860.0,62.0,1.1,16.2,443.0,731.5,572.99
2018,12,18,13,45,847.5,60.5,1.15,16.2,419.5,717.33,564.22
2018,12,18,14,0,835.0,59.0,1.2,16.2,396.0,700.19,553.31
2018,12,18,14,15,791.0,61.5,1.25,16.15,361.5,668.64,531.86
2018,12,18,14,30,747.0,64.0,1.3,16.1,327.0,629.04,504.15
2018,12,18,14,45,696.0,63.0,1.35,16.05,288.5,578.9,467.85
2018,12,18,15,0,645.0,62.0,1.4,16.0,250.0,532.58,432.59
2018,12,18,15,15,654.0,53.5,1.4,16.0,221.0,507.54,412.59
2018,12,18,15,30,663.0,45.0,1.4,16.0,192.0,484.1,392.15
2018,12,18,15,45,600.5,40.0,1.35,15.55,152.5,420.52,339.05
2018,12,18,16,0,538.0,35.0,1.3,15.1,113.0,359.14,285.59
2018,12,18,16,15,432.0,29.0,1.3,14.9,78.0,284.15,214.53
2018,12,18,16,30,326.0,23.0,1.3,14.7,43.0,199.94,59.78
2018,12,18,16,45,176.0,13.0,1.3,14.5,22.5,87.64,0.0
2018,12,18,17,0,26.0,3.0,1.3,14.3,2.0,0.0,0.0
2018,12,18,17,15,13.0,1.5,1.3,14.3,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,19,7,15,80.0,7.0,0.85,12.95,9.0,0.0,0.0
2018,12,19,7,30,160.0,14.0,0.8,13.1,18.0,13.34,0.0
2018,12,19,7,45,311.0,23.0,0.75,13.25,50.0,18.78,4.15
2018,12,19,8,0,462.0,32.0,0.7,13.4,82.0,42.08,19.01
2018,12,19,8,15,447.0,35.0,0.9,13.6,101.0,71.58,36.46
2018,12,19,8,30,432.0,38.0,1.1,13.8,120.0,98.94,58.76
2018,12,19,8,45,302.5,52.5,1.3,14.0,116.0,111.61,76.59
2018,12,19,9,0,173.0,67.0,1.5,14.2,112.0,109.13,81.25
2018,12,19,9,15,257.0,82.0,1.75,14.45,160.5,162.11,124.85
2018,12,19,9,30,341.0,97.0,2.0,14.7,209.0,221.21,173.98
2018,12,19,9,45,332.0,115.5,2.25,14.95,233.5,254.64,203.48
2018,12,19,10,0,323.0,134.0,2.5,15.2,258.0,281.6,227.12
2018,12,19,10,15,408.5,134.5,2.5,15.4,302.0,345.08,279.33
2018,12,19,10,30,494.0,135.0,2.5,15.6,346.0,409.28,331.51
2018,12,19,10,45,600.0,118.0,2.55,15.8,386.0,475.51,385.08
2018,12,19,11,0,706.0,101.0,2.6,16.0,426.0,543.53,439.44
2018,12,19,11,15,793.5,84.0,2.4,16.1,458.5,602.06,484.97
2018,12,19,11,30,881.0,67.0,2.2,16.2,491.0,659.9,529.04
2018,12,19,11,45,829.5,78.5,2.0,16.35,481.5,665.28,531.33
2018,12,19,12,0,778.0,90.0,1.8,16.5,472.0,661.42,526.85
2018,12,19,12,15,738.5,97.5,1.7,16.55,459.0,659.64,524.8
2018,12,19,12,30,699.0,105.0,1.6,16.6,446.0,651.75,518.32
2018,12,19,12,45,735.5,96.0,1.5,16.65,448.5,677.32,536.49
2018,12,19,13,0,772.0,87.0,1.4,16.7,451.0,697.43,550.22
2018,12,19,13,15,768.0,82.0,1.3,16.75,433.5,692.15,545.64
2018,12,19,13,30,764.0,77.0,1.2,16.8,416.0,683.81,539.17
2018,12,19,13,45,779.5,70.5,1.15,16.8,400.5,685.2,540.4
2018,12,19,14,0,795.0,64.0,1.1,16.8,385.0,683.25,539.16
2018,12,19,14,15,761.5,64.0,1.1,16.7,353.0,650.48,516.24
2018,12,19,14,30,728.0,64.0,1.1,16.6,321.0,615.74,491.84
2018,12,19,14,45,711.5,60.5,1.05,16.5,290.5,586.92,470.9
2018,12,19,15,0,695.0,57.0,1.0,16.4,260.0,556.2,447.64
2018,12,19,15,15,625.0,56.0,1.0,16.4,219.5,496.69,400.82
2018,12,19,15,30,555.0,55.0,1.0,16.4,179.0,435.17,351.23
2018,12,19,15,45,483.0,48.0,1.0,15.95,140.0,367.32,295.69
2018,12,19,16,0,411.0,41.0,1.0,15.5,101.0,302.9,240.71
2018,12,19,16,15,350.0,32.0,1.1,15.3,71.0,246.18,186.17
2018,12,19,16,30,289.0,23.0,1.2,15.1,41.0,183.47,61.49
2018,12,19,16,45,158.0,13.0,1.3,14.9,21.5,80.12,0.0
2018,12,19,17,0,27.0,3.0,1.4,14.7,2.0,0.0,0.0
2018,12,19,17,15,13.5,1.5,1.4,14.55,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,20,7,15,14.5,4.5,2.05,12.6,5.0,0.0,0.0
2018,12,20,7,30,29.0,9.0,2.1,12.7,10.0,8.58,0.0
2018,12,20,7,45,39.0,24.0,2.1,12.75,27.0,20.68,4.32
2018,12,20,8,0,49.0,39.0,2.1,12.8,44.0,35.64,22.12
2018,12,20,8,15,97.0,54.5,2.15,13.0,70.5,57.82,38.96
2018,12,20,8,30,145.0,70.0,2.2,13.2,97.0,86.05,60.77
2018,12,20,8,45,176.5,84.0,2.2,13.35,124.5,115.08,84.83
2018,12,20,9,0,208.0,98.0,2.2,13.5,152.0,147.42,112.36
2018,12,20,9,15,191.0,114.0,2.15,13.65,169.5,170.44,133.69
2018,12,20,9,30,174.0,130.0,2.1,13.8,187.0,188.53,150.39
2018,12,20,9,45,196.5,141.0,2.05,13.95,211.5,217.97,175.43
2018,12,20,10,0,219.0,152.0,2.0,14.1,236.0,253.8,205.43
2018,12,20,10,15,244.0,160.5,2.0,14.25,260.0,286.0,232.23
2018,12,20,10,30,269.0,169.0,2.0,14.4,284.0,319.78,260.04
2018,12,20,10,45,271.5,179.0,1.95,14.55,299.5,343.92,279.59
2018,12,20,11,0,274.0,189.0,1.9,14.7,315.0,367.65,298.51
2018,12,20,11,15,205.0,198.0,1.85,14.75,293.5,336.92,273.47
2018,12,20,11,30,136.0,207.0,1.8,14.8,272.0,309.15,250.42
2018,12,20,11,45,110.0,209.0,1.8,14.85,262.0,298.86,241.9
2018,12,20,12,0,84.0,211.0,1.8,14.9,252.0,277.48,224.41
2018,12,20,12,15,132.0,212.0,1.7,14.9,276.5,326.15,264.29
2018,12,20,12,30,180.0,213.0,1.6,14.9,301.0,366.43,296.86
2018,12,20,12,45,197.5,209.0,1.5,14.9,303.5,378.8,306.77
2018,12,20,13,0,215.0,205.0,1.4,14.9,306.0,390.82,316.52
2018,12,20,13,15,209.0,197.5,1.3,14.9,293.0,380.34,308.28
2018,12,20,13,30,203.0,190.0,1.2,14.9,280.0,369.11,299.56
2018,12,20,13,45,152.0,178.0,1.15,14.85,243.5,317.89,258.54
2018,12,20,14,0,101.0,166.0,1.1,14.8,207.0,266.71,217.11
2018,12,20,14,15,73.0,150.0,1.0,14.75,178.5,216.42,176.37
2018,12,20,14,30,45.0,134.0,0.9,14.7,150.0,178.07,144.68
2018,12,20,14,45,35.0,117.5,0.85,14.6,129.0,152.3,123.5
2018,12,20,15,0,25.0,101.0,0.8,14.5,108.0,126.74,102.15
2018,12,20,15,15,12.5,82.5,0.8,14.5,86.0,90.68,71.65
2018,12,20,15,30,0.0,64.0,0.8,14.5,64.0,62.92,47.83
2018,12,20,15,45,0.0,51.0,0.7,14.3,51.0,49.74,36.45
2018,12,20,16,0,0.0,38.0,0.6,14.1,38.0,36.41,24.8
2018,12,20,16,15,12.5,26.5,0.6,14.05,27.5,33.83,21.57
2018,12,20,16,30,25.0,15.0,0.6,14.0,17.0,30.73,7.09
2018,12,20,16,45,25.0,9.0,0.6,13.95,9.5,19.33,0.0
2018,12,20,17,0,25.0,3.0,0.6,13.9,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,0.65,13.9,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,21,7,15,13.5,4.0,1.95,13.85,4.5,0.0,0.0
2018,12,21,7,30,27.0,8.0,2.1,14.0,9.0,7.63,0.0
2018,12,21,7,45,43.5,22.5,2.25,14.1,26.0,19.52,2.9
2018,12,21,8,0,60.0,37.0,2.4,14.2,43.0,34.18,20.58
2018,12,21,8,15,314.0,41.0,2.7,14.35,97.0,64.36,35.76
2018,12,21,8,30,568.0,45.0,3.0,14.5,151.0,122.83,72.55
2018,12,21,8,45,554.5,52.5,3.3,14.6,176.0,160.31,106.71
2018,12,21,9,0,541.0,60.0,3.6,14.7,201.0,195.73,140.78
2018,12,21,9,15,395.0,87.0,3.55,14.8,198.0,206.95,158.3
2018,12,21,9,30,249.0,114.0,3.5,14.9,195.0,201.34,159.37
2018,12,21,9,45,155.0,119.5,3.5,15.0,171.5,179.65,144.14
2018,12,21,10,0,61.0,125.0,3.5,15.1,148.0,147.83,118.88
2018,12,21,10,15,33.0,133.5,3.7,15.25,146.0,145.97,117.42
2018,12,21,10,30,5.0,142.0,3.9,15.4,144.0,137.68,110.22
2018,12,21,10,45,9.0,152.5,4.1,15.5,156.5,150.74,120.96
2018,12,21,11,0,13.0,163.0,4.3,15.6,169.0,164.23,132.03
2018,12,21,11,15,30.0,179.0,4.35,15.7,193.5,198.76,160.6
2018,12,21,11,30,47.0,195.0,4.4,15.8,218.0,229.06,185.55
2018,12,21,11,45,41.0,191.0,4.45,15.85,211.0,222.69,180.18
2018,12,21,12,0,35.0,187.0,4.5,15.9,204.0,215.92,174.54
2018,12,21,12,15,96.5,178.5,4.55,15.95,225.5,262.06,213.91
2018,12,21,12,30,158.0,170.0,4.6,16.0,247.0,300.25,246.65
2018,12,21,12,45,180.0,184.5,4.7,16.05,270.5,336.72,276.6
2018,12,21,13,0,202.0,199.0,4.8,16.1,294.0,373.72,306.83
2018,12,21,13,15,275.0,181.5,4.9,16.05,306.5,422.44,348.02
2018,12,21,13,30,348.0,164.0,5.0,16.0,319.0,458.35,378.96
2018,12,21,13,45,297.0,160.5,5.15,15.95,288.0,416.73,345.25
2018,12,21,14,0,246.0,157.0,5.3,15.9,257.0,374.75,311.01
2018,12,21,14,15,318.0,138.5,5.25,15.75,257.5,403.59,336.68
2018,12,21,14,30,390.0,120.0,5.2,15.6,258.0,442.3,369.51
2018,12,21,14,45,393.0,107.0,5.15,15.5,234.5,422.77,353.84
2018,12,21,15,0,396.0,94.0,5.1,15.4,211.0,401.51,336.45
2018,12,21,15,15,392.0,82.0,5.1,15.4,184.0,375.33,314.19
2018,12,21,15,30,388.0,70.0,5.1,15.4,157.0,347.98,290.09
2018,12,21,15,45,314.0,57.0,4.95,14.75,118.5,277.25,229.29
2018,12,21,16,0,240.0,44.0,4.8,14.1,80.0,210.46,170.74
2018,12,21,16,15,201.0,34.0,4.9,13.9,57.5,171.31,131.83
2018,12,21,16,30,162.0,24.0,5.0,13.7,35.0,126.49,51.17
2018,12,21,16,45,91.0,13.5,5.05,13.5,18.5,52.11,0.0
2018,12,21,17,0,20.0,3.0,5.1,13.3,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,5.0,13.25,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,22,7,15,44.5,5.5,2.45,11.45,6.5,0.0,0.0
2018,12,22,7,30,89.0,11.0,2.5,11.6,13.0,10.48,0.0
2018,12,22,7,45,185.5,23.0,2.5,11.8,39.0,18.2,1.61
2018,12,22,8,0,282.0,35.0,2.5,12.0,65.0,37.51,19.64
2018,12,22,8,15,353.5,45.0,2.55,12.25,99.5,70.78,39.99
2018,12,22,8,30,425.0,55.0,2.6,12.5,134.0,111.83,70.15
2018,12,22,8,45,570.0,52.5,2.65,12.75,184.5,162.23,108.24
2018,12,22,9,0,715.0,50.0,2.7,13.0,235.0,227.83,161.91
2018,12,22,9,15,682.0,62.0,2.65,13.2,259.5,268.07,201.56
2018,12,22,9,30,649.0,74.0,2.6,13.4,284.0,304.72,237.21
2018,12,22,9,45,718.0,69.5,2.55,13.6,324.0,359.99,285.27
2018,12,22,10,0,787.0,65.0,2.5,13.8,364.0,419.6,336.12
2018,12,22,10,15,762.5,75.0,2.4,13.95,381.5,453.85,366.19
2018,12,22,10,30,738.0,85.0,2.3,14.1,399.0,484.98,392.64
2018,12,22,10,45,795.5,78.0,2.2,14.25,430.5,538.18,435.65
2018,12,22,11,0,853.0,71.0,2.1,14.4,462.0,593.58,479.2
2018,12,22,11,15,779.0,87.5,2.25,14.5,452.5,594.23,480.59
2018,12,22,11,30,705.0,104.0,2.4,14.6,443.0,590.12,478.12
2018,12,22,11,45,631.0,124.5,2.55,14.7,430.5,582.39,472.35
2018,12,22,12,0,557.0,145.0,2.7,14.8,418.0,564.1,458.25
2018,12,22,12,15,498.0,158.5,2.8,14.9,402.0,549.24,446.56
2018,12,22,12,30,439.0,172.0,2.9,15.0,386.0,530.66,431.75
2018,12,22,12,45,401.0,176.5,3.0,15.1,369.0,514.52,419.19
2018,12,22,13,0,363.0,181.0,3.1,15.2,352.0,484.52,395.92
2018,12,22,13,15,378.0,171.5,3.05,15.3,344.5,487.89,399.36
2018,12,22,13,30,393.0,162.0,3.0,15.4,337.0,502.41,411.02
2018,12,22,13,45,322.0,160.0,2.95,15.45,298.5,434.81,357.21
2018,12,22,14,0,251.0,158.0,2.9,15.5,260.0,379.71,312.58
2018,12,22,14,15,193.0,149.0,2.95,15.5,224.0,313.82,259.26
2018,12,22,14,30,135.0,140.0,3.0,15.5,188.0,261.09,215.51
2018,12,22,14,45,135.0,126.5,3.05,15.45,170.5,244.35,202.16
2018,12,22,15,0,135.0,113.0,3.1,15.4,153.0,227.16,188.05
2018,12,22,15,15,138.0,100.0,3.1,15.4,136.0,212.23,175.42
2018,12,22,15,30,141.0,87.0,3.1,15.4,119.0,196.88,161.96
2018,12,22,15,45,127.5,70.5,3.25,14.8,95.0,166.06,135.26
2018,12,22,16,0,114.0,54.0,3.4,14.2,71.0,145.02,115.86
2018,12,22,16,15,94.5,39.5,3.45,14.05,50.5,114.76,86.73
2018,12,22,16,30,75.0,25.0,3.5,13.9,30.0,78.98,32.73
2018,12,22,16,45,50.0,14.0,3.5,13.75,16.0,34.98,0.0
2018,12,22,17,0,25.0,3.0,3.5,13.6,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,3.45,13.55,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,23,7,15,45.5,5.5,3.6,11.8,6.5,0.0,0.0
2018,12,23,7,30,91.0,11.0,3.5,12.0,13.0,10.48,0.0
2018,12,23,7,45,180.5,23.0,3.4,12.15,38.0,18.22,0.78
2018,12,23,8,0,270.0,35.0,3.3,12.3,63.0,35.58,18.45
2018,12,23,8,15,329.0,45.0,3.2,12.55,94.5,68.13,38.76
2018,12,23,8,30,388.0,55.0,3.1,12.8,126.0,106.01,66.84
2018,12,23,8,45,395.0,66.5,3.0,13.0,154.0,140.13,96.82
2018,12,23,9,0,402.0,78.0,2.9,13.2,182.0,175.96,129.5
2018,12,23,9,15,430.5,88.5,2.85,13.4,214.5,217.42,166.46
2018,12,23,9,30,459.0,99.0,2.8,13.6,247.0,261.16,205.17
2018,12,23,9,45,544.0,93.5,2.75,13.85,286.5,315.55,251.42
2018,12,23,10,0,629.0,88.0,2.7,14.1,326.0,374.0,300.75
2018,12,23,10,15,508.0,119.5,2.75,14.3,320.5,374.65,303.87
2018,12,23,10,30,387.0,151.0,2.8,14.5,315.0,367.39,299.19
2018,12,23,10,45,532.0,128.0,2.9,14.7,365.0,441.12,360.03
2018,12,23,11,0,677.0,105.0,3.0,14.9,415.0,527.32,429.62
2018,12,23,11,15,771.5,84.0,3.0,15.0,447.0,584.97,475.94
2018,12,23,11,30,866.0,63.0,3.0,15.1,479.0,642.21,521.62
2018,12,23,11,45,830.5,72.5,3.0,15.2,475.5,656.22,532.07
2018,12,23,12,0,795.0,82.0,3.0,15.3,472.0,661.94,536.01
2018,12,23,12,15,628.0,124.0,3.0,15.35,431.5,608.78,493.74
2018,12,23,12,30,461.0,166.0,3.0,15.4,391.0,539.85,438.58
2018,12,23,12,45,539.5,144.0,3.0,15.5,402.5,580.29,472.06
2018,12,23,13,0,618.0,122.0,3.0,15.6,414.0,625.38,508.02
2018,12,23,13,15,705.5,97.5,3.0,15.6,420.0,666.65,540.32
2018,12,23,13,30,793.0,73.0,3.0,15.6,426.0,700.86,566.37
2018,12,23,13,45,631.5,96.5,3.05,15.65,368.5,610.03,497.89
2018,12,23,14,0,470.0,120.0,3.1,15.7,311.0,508.82,418.26
2018,12,23,14,15,299.5,125.0,3.05,15.65,243.5,373.14,309.0
2018,12,23,14,30,129.0,130.0,3.0,15.6,176.0,243.73,201.08
2018,12,23,14,45,163.5,120.0,3.0,15.5,172.5,255.49,212.06
2018,12,23,15,0,198.0,110.0,3.0,15.4,169.0,276.81,229.97
2018,12,23,15,15,185.5,97.5,3.0,15.4,146.5,250.38,207.51
2018,12,23,15,30,173.0,85.0,3.0,15.4,124.0,224.13,184.8
2018,12,23,15,45,115.5,67.0,2.9,14.9,91.0,153.48,124.63
2018,12,23,16,0,58.0,49.0,2.8,14.4,58.0,96.18,75.07
2018,12,23,16,15,61.5,36.0,2.8,14.15,42.5,81.87,60.62
2018,12,23,16,30,65.0,23.0,2.8,13.9,27.0,70.57,31.1
2018,12,23,16,45,44.5,13.0,2.75,13.7,14.5,31.71,0.0
2018,12,23,17,0,24.0,3.0,2.7,13.5,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,2.7,13.45,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,24,7,15,13.0,2.5,2.5,12.85,3.0,0.0,0.0
2018,12,24,7,30,26.0,5.0,2.5,13.1,6.0,4.77,0.0
2018,12,24,7,45,17.5,13.0,2.5,13.4,14.0,11.83,0.0
2018,12,24,8,0,9.0,21.0,2.5,13.7,22.0,19.91,10.02
2018,12,24,8,15,4.5,33.5,2.5,13.9,34.0,31.47,20.46
2018,12,24,8,30,0.0,46.0,2.5,14.1,46.0,42.66,30.47
2018,12,24,8,45,12.0,54.5,2.5,14.3,57.5,52.87,38.9
2018,12,24,9,0,24.0,63.0,2.5,14.5,69.0,65.12,49.11
2018,12,24,9,15,12.0,55.0,2.55,14.65,58.0,55.42,41.44
2018,12,24,9,30,0.0,47.0,2.6,14.8,47.0,43.66,31.73
2018,12,24,9,45,0.5,67.0,2.7,15.0,67.0,62.52,47.7
2018,12,24,10,0,1.0,87.0,2.8,15.2,87.0,81.74,63.79
2018,12,24,10,15,3.5,107.5,2.9,15.3,109.0,102.74,81.29
2018,12,24,10,30,6.0,128.0,3.0,15.4,131.0,124.28,99.1
2018,12,24,10,45,48.0,110.0,3.15,15.55,132.0,133.49,107.24
2018,12,24,11,0,90.0,92.0,3.3,15.7,133.0,147.17,119.41
2018,12,24,11,15,316.5,87.0,3.5,15.75,238.0,300.24,248.77
2018,12,24,11,30,543.0,82.0,3.7,15.8,343.0,458.27,378.22
2018,12,24,11,45,559.5,77.5,3.95,15.8,349.5,479.47,395.73
2018,12,24,12,0,576.0,73.0,4.2,15.8,356.0,498.13,411.81
2018,12,24,12,15,318.5,63.5,4.45,15.7,220.0,314.89,262.85
2018,12,24,12,30,61.0,54.0,4.7,15.6,84.0,106.27,85.67
2018,12,24,12,45,30.5,48.0,4.95,15.5,63.0,72.88,56.98
2018,12,24,13,0,0.0,42.0,5.2,15.4,42.0,39.03,27.43
2018,12,24,13,15,0.0,43.5,5.25,15.3,43.5,40.42,28.65
2018,12,24,13,30,0.0,45.0,5.3,15.2,45.0,41.82,29.88
2018,12,24,13,45,0.0,40.0,5.35,15.1,40.0,37.16,25.98
2018,12,24,14,0,0.0,35.0,5.4,15.0,35.0,32.5,22.07
2018,12,24,14,15,0.0,29.5,5.45,15.0,29.5,27.38,17.74
2018,12,24,14,30,0.0,24.0,5.5,15.0,24.0,22.26,13.4
2018,12,24,14,45,13.5,28.5,5.55,15.0,32.5,36.23,25.8
2018,12,24,15,0,27.0,33.0,5.6,15.0,41.0,54.03,41.35
2018,12,24,15,15,52.5,44.0,5.6,15.0,57.0,83.28,66.73
2018,12,24,15,30,78.0,55.0,5.6,15.0,73.0,112.89,91.8
2018,12,24,15,45,62.5,45.0,5.85,14.95,57.5,90.44,71.79
2018,12,24,16,0,47.0,35.0,6.1,14.9,42.0,68.76,52.34
2018,12,24,16,15,31.0,25.0,6.25,14.85,29.0,47.65,33.03
2018,12,24,16,30,15.0,15.0,6.4,14.8,16.0,21.25,6.08
2018,12,24,16,45,10.5,8.0,6.5,14.75,8.5,12.2,0.0
2018,12,24,17,0,6.0,1.0,6.6,14.7,1.0,0.0,0.0
2018,12,24,17,15,3.0,0.5,6.75,14.55,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,7.05,14.3,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,7.2,14.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,7.8,13.6,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,8.0,13.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,8.05,13.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,8.1,12.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,7.9,12.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,7.7,12.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,7.55,12.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,7.4,12.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,6.95,12.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,6.85,12.8,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,6.8,12.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,6.85,12.7,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,7.05,12.05,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,6.65,11.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,6.5,11.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,6.5,11.35,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,6.45,11.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,6.45,11.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,6.55,11.05,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,12,25,7,15,62.5,6.5,6.5,11.3,7.5,0.0,0.0
2018,12,25,7,30,125.0,13.0,6.5,11.6,15.0,12.39,0.0
2018,12,25,7,45,273.0,22.0,6.5,11.9,44.5,18.2,0.0
2018,12,25,8,0,421.0,31.0,6.5,12.2,74.0,34.81,16.12
2018,12,25,8,15,508.0,37.5,6.5,12.4,113.0,73.37,36.66
2018,12,25,8,30,595.0,44.0,6.5,12.6,152.0,122.41,71.62
2018,12,25,8,45,648.0,48.0,6.5,12.85,191.5,170.23,111.76
2018,12,25,9,0,701.0,52.0,6.5,13.1,231.0,222.92,158.76
2018,12,25,9,15,731.0,56.0,6.55,13.25,268.0,273.42,205.9
2018,12,25,9,30,761.0,60.0,6.6,13.4,305.0,325.7,254.49
2018,12,25,9,45,778.0,64.0,6.65,13.6,337.0,374.4,299.67
2018,12,25,10,0,795.0,68.0,6.7,13.8,369.0,423.02,343.85
2018,12,25,10,15,813.5,70.0,6.75,13.9,397.0,469.89,385.76
2018,12,25,10,30,832.0,72.0,6.8,14.0,425.0,516.22,426.34
2018,12,25,10,45,845.5,73.0,6.85,14.15,446.5,557.86,462.26
2018,12,25,11,0,859.0,74.0,6.9,14.3,468.0,598.0,496.29
2018,12,25,11,15,865.5,75.0,6.95,14.35,481.5,632.07,525.05
2018,12,25,11,30,872.0,76.0,7.0,14.4,495.0,663.76,551.49
2018,12,25,11,45,876.0,76.0,7.0,14.5,501.5,690.06,573.13
2018,12,25,12,0,880.0,76.0,7.0,14.6,508.0,713.53,591.23
2018,12,25,12,15,880.5,76.0,7.05,14.6,507.5,731.52,605.4
2018,12,25,12,30,881.0,76.0,7.1,14.6,507.0,746.34,617.21
2018,12,25,12,45,877.0,75.5,7.15,14.65,498.0,753.98,623.42
2018,12,25,13,0,873.0,75.0,7.2,14.7,489.0,758.26,627.15
2018,12,25,13,15,865.5,74.0,7.2,14.75,473.0,755.93,625.72
2018,12,25,13,30,858.0,73.0,7.2,14.8,457.0,750.29,621.82
2018,12,25,13,45,847.5,71.5,7.25,14.85,434.5,738.53,613.34
2018,12,25,14,0,837.0,70.0,7.3,14.9,412.0,723.65,602.44
2018,12,25,14,15,819.5,68.0,7.3,14.85,383.0,700.07,584.68
2018,12,25,14,30,802.0,66.0,7.3,14.8,354.0,673.86,564.64
2018,12,25,14,45,775.5,63.0,7.3,14.75,319.0,637.75,536.3
2018,12,25,15,0,749.0,60.0,7.3,14.7,284.0,599.86,505.95
2018,12,25,15,15,708.0,56.0,7.3,14.7,245.0,549.88,463.72
2018,12,25,15,30,667.0,52.0,7.3,14.7,206.0,499.55,419.87
2018,12,25,15,45,605.5,47.0,7.0,14.3,166.0,441.65,368.36
2018,12,25,16,0,544.0,42.0,6.7,13.9,126.0,381.09,312.99
2018,12,25,16,15,441.5,34.5,6.55,13.65,88.5,299.16,236.3
2018,12,25,16,30,339.0,27.0,6.4,13.4,51.0,217.02,120.24
2018,12,25,16,45,183.5,15.5,6.2,13.15,27.0,94.99,0.0
2018,12,25,17,0,28.0,4.0,6.0,12.9,3.0,0.0,0.0
2018,12,25,17,15,14.0,2.0,5.9,12.75,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,5.65,12.35,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,5.75,12.25,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,5.7,12.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,5.45,11.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,5.15,11.75,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.95,11.55,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.9,11.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,5.3,11.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,5.3,11.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,5.3,11.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,5.3,11.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,5.25,10.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,5.2,10.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,26,7,15,18.5,3.0,5.3,10.9,3.5,0.0,0.0
2018,12,26,7,30,37.0,6.0,5.3,11.2,7.0,5.72,0.0
2018,12,26,7,45,99.0,17.0,5.25,11.5,25.5,13.3,0.0
2018,12,26,8,0,161.0,28.0,5.2,11.8,44.0,25.91,12.81
2018,12,26,8,15,206.0,40.0,5.3,12.05,70.5,51.42,29.76
2018,12,26,8,30,251.0,52.0,5.4,12.3,97.0,81.97,52.8
2018,12,26,8,45,272.5,70.5,5.45,12.55,130.5,119.21,84.48
2018,12,26,9,0,294.0,89.0,5.5,12.8,164.0,158.8,119.23
2018,12,26,9,15,183.0,85.0,5.7,12.9,134.0,137.52,106.9
2018,12,26,9,30,72.0,81.0,5.9,13.0,104.0,103.82,81.97
2018,12,26,9,45,127.0,111.0,6.1,13.15,157.0,159.06,128.6
2018,12,26,10,0,182.0,141.0,6.3,13.3,210.0,219.94,180.01
2018,12,26,10,15,471.0,111.0,6.4,13.35,306.5,346.23,285.79
2018,12,26,10,30,760.0,81.0,6.5,13.4,403.0,487.85,404.04
2018,12,26,10,45,692.0,100.5,6.6,13.45,404.5,502.9,417.79
2018,12,26,11,0,624.0,120.0,6.7,13.5,406.0,510.12,424.64
2018,12,26,11,15,721.0,103.0,6.6,13.5,442.5,574.4,478.56
2018,12,26,11,30,818.0,86.0,6.5,13.5,479.0,639.42,532.41
2018,12,26,11,45,858.0,79.0,6.45,13.55,496.0,680.96,566.4
2018,12,26,12,0,898.0,72.0,6.4,13.6,513.0,716.47,594.08
2018,12,26,12,15,896.0,72.0,6.4,13.6,511.5,732.72,606.65
2018,12,26,12,30,894.0,72.0,6.4,13.6,510.0,745.69,616.84
2018,12,26,12,45,887.5,72.5,6.45,13.65,500.5,752.63,622.5
2018,12,26,13,0,881.0,73.0,6.5,13.7,491.0,756.18,625.69
2018,12,26,13,15,872.5,72.5,6.6,13.7,475.0,759.62,629.21
2018,12,26,13,30,864.0,72.0,6.7,13.7,459.0,753.93,625.71
2018,12,26,13,45,851.5,70.5,6.75,13.7,436.0,740.75,616.26
2018,12,26,14,0,839.0,69.0,6.8,13.7,413.0,724.46,604.38
2018,12,26,14,15,820.0,67.0,6.75,13.65,383.5,699.84,585.68
2018,12,26,14,30,801.0,65.0,6.7,13.6,354.0,672.64,564.74
2018,12,26,14,45,764.5,64.0,6.7,13.5,318.0,632.06,532.93
2018,12,26,15,0,728.0,63.0,6.7,13.4,282.0,590.02,499.17
2018,12,26,15,15,565.0,67.0,6.7,13.4,223.0,475.74,402.99
2018,12,26,15,30,402.0,71.0,6.7,13.4,164.0,359.88,303.84
2018,12,26,15,45,338.0,60.5,6.55,13.05,128.5,297.76,249.4
2018,12,26,16,0,274.0,50.0,6.4,12.7,93.0,239.11,196.77
2018,12,26,16,15,302.0,39.0,6.45,12.55,72.5,231.59,183.75
2018,12,26,16,30,330.0,28.0,6.5,12.4,52.0,214.83,125.55
2018,12,26,16,45,188.0,17.0,6.55,12.2,28.5,98.7,0.0
2018,12,26,17,0,46.0,6.0,6.6,12.0,5.0,0.0,0.0
2018,12,26,17,15,23.0,3.0,6.6,11.95,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,6.45,11.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,6.4,11.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,6.55,11.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,7.05,11.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,7.6,12.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,7.85,11.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,7.9,11.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,7.95,11.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,8.0,11.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,8.0,11.75,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,8.0,11.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,8.0,11.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,8.0,11.6,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,7.95,11.55,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,7.8,11.45,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,7.6,11.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,7.5,11.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,7.4,11.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,7.3,11.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,7.1,10.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,7.0,10.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,6.9,10.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,6.9,10.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,6.85,10.45,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,6.8,10.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,6.75,10.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,6.7,10.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,6.65,10.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,6.6,10.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,6.55,10.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,12,27,7,15,68.5,5.5,6.6,10.4,6.5,0.0,0.0
2018,12,27,7,30,137.0,11.0,6.7,10.7,13.0,10.48,0.0
2018,12,27,7,45,311.5,19.5,6.85,11.05,44.5,15.84,0.0
2018,12,27,8,0,486.0,28.0,7.0,11.4,76.0,33.31,14.96
2018,12,27,8,15,568.5,33.0,7.15,11.65,115.5,73.07,34.64
2018,12,27,8,30,651.0,38.0,7.3,11.9,155.0,121.73,68.8
2018,12,27,8,45,701.0,41.5,7.45,12.15,195.5,171.39,110.67
2018,12,27,9,0,751.0,45.0,7.6,12.4,236.0,225.51,159.46
2018,12,27,9,15,780.5,48.0,7.7,12.65,273.5,277.32,208.26
2018,12,27,9,30,810.0,51.0,7.8,12.9,311.0,330.56,258.26
2018,12,27,9,45,828.5,54.0,7.9,13.15,344.0,380.68,305.25
2018,12,27,10,0,847.0,57.0,8.0,13.4,377.0,430.74,351.21
2018,12,27,10,15,864.0,58.5,8.05,13.55,405.0,478.09,394.07
2018,12,27,10,30,881.0,60.0,8.1,13.7,433.0,524.66,435.34
2018,12,27,10,45,892.5,61.0,8.2,13.85,454.5,566.56,472.02
2018,12,27,11,0,904.0,62.0,8.3,14.0,476.0,606.72,506.58
2018,12,27,11,15,911.0,62.0,8.3,14.05,490.0,640.96,535.84
2018,12,27,11,30,918.0,62.0,8.3,14.1,504.0,672.72,562.64
2018,12,27,11,45,921.5,62.5,8.35,14.2,511.0,700.06,584.69
2018,12,27,12,0,925.0,63.0,8.4,14.3,518.0,724.43,603.75
2018,12,27,12,15,926.5,63.0,8.4,14.35,518.0,743.68,618.81
2018,12,27,12,30,928.0,63.0,8.4,14.4,518.0,759.68,631.4
2018,12,27,12,45,925.0,62.0,8.4,14.5,509.0,767.77,637.76
2018,12,27,13,0,922.0,61.0,8.4,14.6,500.0,772.37,641.51
2018,12,27,13,15,914.5,60.5,8.35,14.6,484.0,770.73,640.62
2018,12,27,13,30,907.0,60.0,8.3,14.6,468.0,765.66,637.14
2018,12,27,13,45,896.0,59.0,8.3,14.65,445.0,753.97,628.53
2018,12,27,14,0,885.0,58.0,8.3,14.7,422.0,739.09,617.43
2018,12,27,14,15,869.5,56.5,8.3,14.6,393.0,717.23,601.06
2018,12,27,14,30,854.0,55.0,8.3,14.5,364.0,692.64,582.35
2018,12,27,14,45,831.0,52.5,8.3,14.45,329.5,658.98,555.88
2018,12,27,15,0,808.0,50.0,8.3,14.4,295.0,623.41,527.32
2018,12,27,15,15,771.5,47.5,8.3,14.4,256.0,582.72,493.29
2018,12,27,15,30,735.0,45.0,8.3,14.4,217.0,535.66,451.89
2018,12,27,15,45,661.0,41.5,8.2,14.0,174.0,464.78,389.76
2018,12,27,16,0,587.0,38.0,8.1,13.6,131.0,396.35,327.75
2018,12,27,16,15,506.5,31.5,8.1,13.35,94.0,324.49,259.13
2018,12,27,16,30,426.0,25.0,8.1,13.1,57.0,252.56,154.59
2018,12,27,16,45,249.5,16.0,8.05,12.85,31.5,125.16,0.0
2018,12,27,17,0,73.0,7.0,8.0,12.6,6.0,0.0,0.0
2018,12,27,17,15,36.5,3.5,8.0,12.45,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,8.05,12.15,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,8.1,11.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,8.1,11.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,8.1,11.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,8.1,11.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,8.1,11.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,8.1,11.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,8.1,11.5,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,8.1,11.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,8.0,11.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,7.9,11.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,7.85,11.25,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,7.8,11.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,7.65,11.1,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,7.4,10.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,7.3,10.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,7.25,10.75,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,7.2,10.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,7.2,10.65,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,7.2,10.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,7.15,10.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,7.1,10.4,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,7.1,10.3,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,7.05,10.25,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,7.0,10.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.95,10.15,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.9,10.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.95,10.05,0.0,0.0,0.0
